Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,1,1,7,15,20.0,3.5,0.6,6.8,4.0,0.0,0.0
2018,1,1,7,30,40.0,7.0,0.6,7.1,8.0,37.47,0.0
2018,1,1,7,45,105.5,21.0,0.6,7.45,30.0,150.69,26.57
2018,1,1,8,0,171.0,35.0,0.6,7.8,52.0,248.87,195.86
2018,1,1,8,15,220.0,48.0,0.75,8.25,80.5,309.85,256.71
2018,1,1,8,30,269.0,61.0,0.9,8.7,109.0,373.64,312.93
2018,1,1,8,45,299.0,73.5,1.0,9.2,139.0,420.38,352.68
2018,1,1,9,0,329.0,86.0,1.1,9.7,169.0,467.07,390.9
2018,1,1,9,15,342.0,99.0,1.2,10.3,197.0,497.52,414.55
2018,1,1,9,30,355.0,112.0,1.3,10.9,225.0,526.55,436.39
2018,1,1,9,45,374.5,122.0,1.4,11.45,252.5,556.41,458.58
2018,1,1,10,0,394.0,132.0,1.5,12.0,280.0,584.58,479.01
2018,1,1,10,15,386.5,144.0,1.5,12.45,298.0,587.04,478.57
2018,1,1,10,30,379.0,156.0,1.5,12.9,316.0,587.5,476.84
2018,1,1,10,45,417.0,158.0,1.55,13.3,341.5,617.67,499.07
2018,1,1,11,0,455.0,160.0,1.6,13.7,367.0,644.97,518.62
2018,1,1,11,15,499.0,154.5,1.5,14.1,388.0,665.85,532.43
2018,1,1,11,30,543.0,149.0,1.4,14.5,409.0,682.93,543.21
2018,1,1,11,45,518.0,158.0,1.35,14.85,409.0,652.77,518.55
2018,1,1,12,0,493.0,167.0,1.3,15.2,409.0,621.6,493.67
2018,1,1,12,15,497.5,165.5,1.2,15.4,409.0,602.2,478.0
2018,1,1,12,30,502.0,164.0,1.1,15.6,409.0,580.8,460.65
2018,1,1,12,45,487.5,164.0,1.05,15.85,399.0,545.26,432.77
2018,1,1,13,0,473.0,164.0,1.0,16.1,389.0,509.38,404.51
2018,1,1,13,15,442.5,164.0,1.0,16.15,369.0,463.25,368.64
2018,1,1,13,30,412.0,164.0,1.0,16.2,349.0,418.73,333.52
2018,1,1,13,45,401.5,156.5,1.0,16.25,329.5,379.89,302.35
2018,1,1,14,0,391.0,149.0,1.0,16.3,310.0,341.49,270.8
2018,1,1,14,15,433.0,131.5,0.95,16.1,298.0,317.06,249.21
2018,1,1,14,30,475.0,114.0,0.9,15.9,286.0,287.71,222.31
2018,1,1,14,45,468.5,103.0,0.85,15.75,259.0,244.08,183.87
2018,1,1,15,0,462.0,92.0,0.8,15.6,232.0,201.02,145.53
2018,1,1,15,15,459.0,80.0,0.8,15.6,203.5,158.51,107.83
2018,1,1,15,30,456.0,68.0,0.8,15.6,175.0,119.48,74.95
2018,1,1,15,45,413.5,58.5,0.8,14.3,141.5,76.77,45.5
2018,1,1,16,0,371.0,49.0,0.8,13.0,108.0,39.78,29.52
2018,1,1,16,15,296.5,38.5,0.85,12.55,76.5,31.42,21.55
2018,1,1,16,30,222.0,28.0,0.9,12.1,45.0,21.38,10.13
2018,1,1,16,45,131.5,16.5,0.95,11.7,25.0,12.98,0.0
2018,1,1,17,0,41.0,5.0,1.0,11.3,5.0,3.93,0.0
2018,1,1,17,15,20.5,2.5,1.0,11.0,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,2,7,15,18.5,3.0,1.1,7.7,3.5,0.0,0.0
2018,1,2,7,30,37.0,6.0,1.1,8.2,7.0,34.26,0.0
2018,1,2,7,45,87.0,20.5,1.05,8.7,27.5,119.22,18.13
2018,1,2,8,0,137.0,35.0,1.0,9.2,48.0,198.91,156.32
2018,1,2,8,15,180.0,49.0,1.15,9.7,75.5,255.36,212.16
2018,1,2,8,30,223.0,63.0,1.3,10.2,103.0,313.7,263.93
2018,1,2,8,45,239.5,78.0,1.45,10.7,130.0,350.26,295.56
2018,1,2,9,0,256.0,93.0,1.6,11.2,157.0,386.25,325.59
2018,1,2,9,15,180.0,110.0,1.6,11.65,158.5,335.78,281.99
2018,1,2,9,30,104.0,127.0,1.6,12.1,160.0,261.25,218.41
2018,1,2,9,45,102.5,142.0,1.55,12.6,177.5,275.31,229.31
2018,1,2,10,0,101.0,157.0,1.5,13.1,195.0,288.81,239.14
2018,1,2,10,15,105.0,169.5,1.45,13.65,211.5,303.53,249.96
2018,1,2,10,30,109.0,182.0,1.4,14.2,228.0,317.77,260.22
2018,1,2,10,45,128.0,191.5,1.4,14.75,248.0,341.64,278.65
2018,1,2,11,0,147.0,201.0,1.4,15.3,268.0,364.54,295.98
2018,1,2,11,15,118.0,205.0,1.4,15.55,260.0,335.27,271.26
2018,1,2,11,30,89.0,209.0,1.4,15.8,252.0,287.3,232.21
2018,1,2,11,45,62.0,202.5,1.35,16.1,232.5,250.26,201.59
2018,1,2,12,0,35.0,196.0,1.3,16.4,213.0,215.5,172.64
2018,1,2,12,15,21.5,178.0,1.3,16.55,188.5,166.99,133.14
2018,1,2,12,30,8.0,160.0,1.3,16.7,164.0,137.83,109.06
2018,1,2,12,45,4.0,133.0,1.35,16.85,135.0,109.51,85.8
2018,1,2,13,0,0.0,106.0,1.4,17.0,106.0,82.98,63.85
2018,1,2,13,15,0.0,108.5,1.4,16.9,108.5,85.04,65.69
2018,1,2,13,30,0.0,111.0,1.4,16.8,111.0,87.1,67.49
2018,1,2,13,45,0.0,99.5,1.4,16.75,99.5,77.44,59.56
2018,1,2,14,0,0.0,88.0,1.4,16.7,88.0,68.02,51.8
2018,1,2,14,15,0.0,87.0,1.3,16.4,87.0,67.23,51.3
2018,1,2,14,30,0.0,86.0,1.2,16.1,86.0,66.43,50.76
2018,1,2,14,45,4.5,82.5,1.1,15.75,84.0,65.0,49.58
2018,1,2,15,0,9.0,79.0,1.0,15.4,82.0,63.0,47.8
2018,1,2,15,15,31.5,75.5,1.0,15.4,83.5,65.31,48.72
2018,1,2,15,30,54.0,72.0,1.0,15.4,85.0,62.68,45.32
2018,1,2,15,45,46.5,59.0,0.95,13.95,68.5,48.12,33.8
2018,1,2,16,0,39.0,46.0,0.9,12.5,52.0,34.79,25.24
2018,1,2,16,15,29.5,33.5,0.95,12.0,37.5,25.56,16.59
2018,1,2,16,30,20.0,21.0,1.0,11.5,23.0,16.28,6.71
2018,1,2,16,45,17.5,12.0,1.05,11.0,13.0,9.44,0.0
2018,1,2,17,0,15.0,3.0,1.1,10.5,3.0,2.36,0.0
2018,1,2,17,15,7.5,1.5,1.1,10.35,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,7.55,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,7.9,3.0,2.36,0.0
2018,1,3,7,45,0.0,8.0,1.05,8.2,8.0,6.07,0.0
2018,1,3,8,0,0.0,13.0,1.0,8.5,13.0,9.87,2.34
2018,1,3,8,15,0.0,18.0,0.95,8.9,18.0,13.68,6.04
2018,1,3,8,30,0.0,23.0,0.9,9.3,23.0,17.5,9.53
2018,1,3,8,45,0.0,30.0,0.85,9.7,30.0,22.86,14.31
2018,1,3,9,0,0.0,37.0,0.8,10.1,37.0,28.24,19.04
2018,1,3,9,15,0.0,48.5,0.8,10.35,48.5,37.09,26.76
2018,1,3,9,30,0.0,60.0,0.8,10.6,60.0,45.97,34.41
2018,1,3,9,45,0.0,75.5,0.8,10.85,75.5,59.27,45.79
2018,1,3,10,0,0.0,91.0,0.8,11.1,91.0,73.48,57.82
2018,1,3,10,15,0.0,81.0,0.85,11.3,81.0,63.04,48.74
2018,1,3,10,30,0.0,71.0,0.9,11.5,71.0,54.48,41.33
2018,1,3,10,45,0.0,59.0,0.95,11.7,59.0,45.21,33.31
2018,1,3,11,0,0.0,47.0,1.0,11.9,47.0,35.97,25.33
2018,1,3,11,15,0.0,38.5,0.85,11.95,38.5,29.44,19.72
2018,1,3,11,30,0.0,30.0,0.7,12.0,30.0,22.92,14.11
2018,1,3,11,45,0.0,31.0,0.6,12.1,31.0,23.69,14.76
2018,1,3,12,0,0.0,32.0,0.5,12.2,32.0,24.46,15.42
2018,1,3,12,15,0.0,30.0,0.75,12.15,30.0,22.93,14.08
2018,1,3,12,30,0.0,28.0,1.0,12.1,28.0,21.39,12.76
2018,1,3,12,45,0.0,34.0,1.2,12.05,34.0,25.99,16.72
2018,1,3,13,0,0.0,40.0,1.4,12.0,40.0,30.6,20.67
2018,1,3,13,15,0.0,44.5,1.7,12.0,44.5,34.05,23.65
2018,1,3,13,30,0.0,49.0,2.0,12.0,49.0,37.51,26.63
2018,1,3,13,45,0.0,57.5,2.3,12.0,57.5,44.05,32.28
2018,1,3,14,0,0.0,66.0,2.6,12.0,66.0,50.61,37.94
2018,1,3,14,15,0.0,48.0,2.55,12.0,48.0,36.71,26.06
2018,1,3,14,30,0.0,30.0,2.5,12.0,30.0,22.88,14.17
2018,1,3,14,45,0.0,35.0,2.4,12.0,35.0,26.7,17.51
2018,1,3,15,0,0.0,40.0,2.3,12.0,40.0,30.54,20.85
2018,1,3,15,15,0.0,40.0,2.3,12.0,40.0,30.54,20.84
2018,1,3,15,30,0.0,40.0,2.3,12.0,40.0,30.55,20.8
2018,1,3,15,45,0.0,33.0,1.75,11.25,33.0,25.17,16.11
2018,1,3,16,0,0.0,26.0,1.2,10.5,26.0,19.81,12.11
2018,1,3,16,15,3.0,21.0,1.2,10.3,21.0,16.01,8.41
2018,1,3,16,30,6.0,16.0,1.2,10.1,16.0,12.59,4.17
2018,1,3,16,45,3.0,9.0,1.25,9.9,9.0,7.08,0.0
2018,1,3,17,0,0.0,2.0,1.3,9.7,2.0,1.57,0.0
2018,1,3,17,15,0.0,1.0,1.55,9.9,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,4,7,15,3.0,2.5,2.05,9.75,2.5,0.0,0.0
2018,1,4,7,30,6.0,5.0,2.2,10.3,5.0,8.72,0.0
2018,1,4,7,45,6.0,16.5,2.3,10.85,17.0,21.15,0.0
2018,1,4,8,0,6.0,28.0,2.4,11.4,29.0,29.79,18.39
2018,1,4,8,15,11.0,42.0,2.45,11.85,44.0,48.48,35.66
2018,1,4,8,30,16.0,56.0,2.5,12.3,59.0,76.27,60.05
2018,1,4,8,45,58.5,72.5,2.55,12.8,87.0,134.65,111.78
2018,1,4,9,0,101.0,89.0,2.6,13.3,115.0,212.21,178.52
2018,1,4,9,15,240.0,97.5,2.7,13.9,171.0,373.8,315.25
2018,1,4,9,30,379.0,106.0,2.8,14.5,227.0,542.13,450.42
2018,1,4,9,45,324.5,125.0,2.9,15.15,236.5,488.42,404.92
2018,1,4,10,0,270.0,144.0,3.0,15.8,246.0,456.96,377.27
2018,1,4,10,15,290.0,150.0,3.1,16.3,266.5,478.47,393.6
2018,1,4,10,30,310.0,156.0,3.2,16.8,287.0,498.79,408.53
2018,1,4,10,45,193.0,164.0,3.35,17.35,247.0,367.58,301.31
2018,1,4,11,0,76.0,172.0,3.5,17.9,207.0,240.6,195.35
2018,1,4,11,15,62.0,178.5,3.55,18.15,207.5,230.9,186.79
2018,1,4,11,30,48.0,185.0,3.6,18.4,208.0,221.66,178.4
2018,1,4,11,45,215.0,177.0,3.65,18.65,283.0,391.95,318.71
2018,1,4,12,0,382.0,169.0,3.7,18.9,358.0,533.06,430.27
2018,1,4,12,15,412.5,159.5,3.65,18.9,363.5,529.82,427.16
2018,1,4,12,30,443.0,150.0,3.6,18.9,369.0,523.19,422.02
2018,1,4,12,45,382.5,159.0,3.6,18.95,346.0,466.39,376.36
2018,1,4,13,0,322.0,168.0,3.6,19.0,323.0,396.78,320.77
2018,1,4,13,15,256.5,165.0,3.55,18.9,286.0,333.57,269.62
2018,1,4,13,30,191.0,162.0,3.5,18.8,249.0,264.17,213.13
2018,1,4,13,45,122.0,158.0,3.45,18.7,212.5,211.14,169.35
2018,1,4,14,0,53.0,154.0,3.4,18.6,176.0,156.26,124.15
2018,1,4,14,15,151.0,126.5,3.2,18.35,183.5,176.92,140.44
2018,1,4,14,30,249.0,99.0,3.0,18.1,191.0,184.56,144.14
2018,1,4,14,45,387.0,80.5,2.8,17.85,208.0,201.07,152.09
2018,1,4,15,0,525.0,62.0,2.6,17.6,225.0,197.45,141.02
2018,1,4,15,15,512.0,58.5,2.6,17.6,200.5,156.59,104.12
2018,1,4,15,30,499.0,55.0,2.6,17.6,176.0,116.94,70.62
2018,1,4,15,45,289.0,44.0,1.95,16.3,111.0,58.11,33.32
2018,1,4,16,0,79.0,33.0,1.3,15.0,46.0,25.57,16.89
2018,1,4,16,15,47.0,23.0,1.25,14.4,30.0,18.22,10.14
2018,1,4,16,30,15.0,13.0,1.2,13.8,14.0,10.44,2.53
2018,1,4,16,45,11.0,7.5,1.15,13.2,8.0,5.9,0.0
2018,1,4,17,0,7.0,2.0,1.1,12.6,2.0,1.57,0.0
2018,1,4,17,15,3.5,1.0,1.1,12.45,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,12.15,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,12.5,1.0,0.79,0.0
2018,1,5,7,45,54.5,7.0,1.35,12.85,12.5,70.1,7.19
2018,1,5,8,0,109.0,13.0,1.4,13.2,24.0,151.09,116.96
2018,1,5,8,15,54.5,32.5,1.45,13.45,38.0,92.43,73.61
2018,1,5,8,30,0.0,52.0,1.5,13.7,52.0,45.97,33.38
2018,1,5,8,45,1.0,67.5,1.55,13.95,68.0,62.02,47.39
2018,1,5,9,0,2.0,83.0,1.6,14.2,84.0,77.73,60.91
2018,1,5,9,15,2.0,88.5,1.6,14.35,89.5,79.69,62.59
2018,1,5,9,30,2.0,94.0,1.6,14.5,95.0,82.56,64.96
2018,1,5,9,45,1.0,78.0,1.6,14.65,78.5,62.65,47.94
2018,1,5,10,0,0.0,62.0,1.6,14.8,62.0,47.51,34.97
2018,1,5,10,15,0.0,44.5,1.65,14.95,44.5,34.02,23.43
2018,1,5,10,30,0.0,27.0,1.7,15.1,27.0,20.6,11.95
2018,1,5,10,45,0.0,31.0,1.7,15.2,31.0,23.67,14.54
2018,1,5,11,0,0.0,35.0,1.7,15.3,35.0,26.75,17.12
2018,1,5,11,15,2.5,60.5,1.7,15.4,61.5,48.68,35.75
2018,1,5,11,30,5.0,86.0,1.7,15.5,88.0,70.76,54.32
2018,1,5,11,45,11.0,96.5,1.75,15.6,101.5,84.78,66.19
2018,1,5,12,0,17.0,107.0,1.8,15.7,115.0,106.78,84.61
2018,1,5,12,15,17.0,132.5,1.8,15.65,140.5,120.37,95.73
2018,1,5,12,30,17.0,158.0,1.8,15.6,166.0,142.72,114.05
2018,1,5,12,45,18.0,165.0,1.85,15.6,173.5,148.7,118.92
2018,1,5,13,0,19.0,172.0,1.9,15.6,181.0,154.52,123.71
2018,1,5,13,15,11.5,146.0,1.9,15.45,151.5,124.81,99.2
2018,1,5,13,30,4.0,120.0,1.9,15.3,122.0,97.01,76.17
2018,1,5,13,45,2.0,107.5,1.9,15.2,108.5,85.11,66.35
2018,1,5,14,0,0.0,95.0,1.9,15.1,95.0,73.69,56.88
2018,1,5,14,15,0.0,77.0,1.75,14.9,77.0,59.18,44.78
2018,1,5,14,30,0.0,59.0,1.6,14.7,59.0,45.19,33.03
2018,1,5,14,45,0.0,54.5,1.45,14.5,54.5,41.71,30.15
2018,1,5,15,0,0.0,50.0,1.3,14.3,50.0,38.24,27.25
2018,1,5,15,15,0.0,48.0,1.3,14.3,48.0,36.71,25.93
2018,1,5,15,30,0.0,46.0,1.3,14.3,46.0,35.18,24.57
2018,1,5,15,45,0.0,36.0,1.0,13.65,36.0,27.48,17.94
2018,1,5,16,0,0.0,26.0,0.7,13.0,26.0,19.81,12.0
2018,1,5,16,15,0.0,18.5,0.75,12.75,18.5,14.07,6.66
2018,1,5,16,30,0.0,11.0,0.8,12.5,11.0,8.35,1.04
2018,1,5,16,45,5.5,7.0,0.8,12.25,7.0,5.49,0.0
2018,1,5,17,0,11.0,3.0,0.8,12.0,3.0,2.36,0.0
2018,1,5,17,15,5.5,1.5,0.95,11.9,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,6,7,15,1.5,2.0,1.0,7.8,2.0,0.0,0.0
2018,1,6,7,30,3.0,4.0,1.1,8.3,4.0,5.53,0.0
2018,1,6,7,45,92.5,18.0,1.15,8.8,27.0,132.61,19.94
2018,1,6,8,0,182.0,32.0,1.2,9.3,50.0,251.48,198.12
2018,1,6,8,15,377.0,37.5,1.3,9.65,97.5,436.87,358.98
2018,1,6,8,30,572.0,43.0,1.4,10.0,145.0,628.96,512.2
2018,1,6,8,45,457.5,58.5,1.55,10.4,153.0,552.97,456.52
2018,1,6,9,0,343.0,74.0,1.7,10.8,161.0,462.55,387.71
2018,1,6,9,15,222.0,102.0,1.7,11.15,161.5,363.43,306.24
2018,1,6,9,30,101.0,130.0,1.7,11.5,162.0,262.66,219.89
2018,1,6,9,45,82.0,141.5,1.7,11.85,169.5,233.65,195.26
2018,1,6,10,0,63.0,153.0,1.7,12.2,177.0,224.68,186.55
2018,1,6,10,15,119.5,167.0,1.8,12.6,216.5,313.87,260.71
2018,1,6,10,30,176.0,181.0,1.9,13.0,256.0,380.87,314.95
2018,1,6,10,45,380.5,156.0,2.0,13.4,328.5,582.56,475.88
2018,1,6,11,0,585.0,131.0,2.1,13.8,401.0,744.56,596.99
2018,1,6,11,15,742.5,100.0,2.2,14.05,453.5,839.38,663.74
2018,1,6,11,30,900.0,69.0,2.3,14.3,506.0,906.83,710.35
2018,1,6,11,45,904.0,69.0,2.35,14.5,513.5,884.43,693.41
2018,1,6,12,0,908.0,69.0,2.4,14.7,521.0,858.62,675.04
2018,1,6,12,15,865.0,78.0,2.35,14.75,508.5,810.67,640.38
2018,1,6,12,30,822.0,87.0,2.3,14.8,496.0,753.2,598.79
2018,1,6,12,45,857.5,78.5,2.2,14.85,499.5,733.58,584.39
2018,1,6,13,0,893.0,70.0,2.1,14.9,503.0,702.59,560.97
2018,1,6,13,15,886.0,69.5,2.05,14.9,488.0,654.75,523.37
2018,1,6,13,30,879.0,69.0,2.0,14.9,473.0,605.27,483.76
2018,1,6,13,45,801.5,79.0,1.9,14.85,434.0,530.57,423.59
2018,1,6,14,0,724.0,89.0,1.8,14.8,395.0,457.57,363.96
2018,1,6,14,15,715.5,82.0,1.8,14.6,367.0,403.29,318.06
2018,1,6,14,30,707.0,75.0,1.8,14.4,339.0,348.99,270.56
2018,1,6,14,45,697.5,70.0,1.8,14.2,310.5,296.46,223.21
2018,1,6,15,0,688.0,65.0,1.8,14.0,282.0,244.35,175.49
2018,1,6,15,15,662.5,60.5,1.8,14.0,248.0,190.11,127.0
2018,1,6,15,30,637.0,56.0,1.8,14.0,214.0,138.58,83.49
2018,1,6,15,45,616.0,49.0,1.35,12.6,179.0,88.2,47.25
2018,1,6,16,0,595.0,42.0,0.9,11.2,144.0,43.34,33.06
2018,1,6,16,15,503.5,35.5,0.95,10.65,105.0,29.88,20.67
2018,1,6,16,30,412.0,29.0,1.0,10.1,66.0,24.35,14.29
2018,1,6,16,45,254.0,19.0,1.0,9.6,38.0,15.79,0.0
2018,1,6,17,0,96.0,9.0,1.0,9.1,10.0,7.08,0.0
2018,1,6,17,15,48.0,4.5,1.0,8.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,5.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,7,7,15,6.0,3.0,1.0,4.9,3.0,0.0,0.0
2018,1,7,7,30,12.0,6.0,1.1,5.3,6.0,14.26,0.0
2018,1,7,7,45,38.5,16.5,1.25,5.7,19.5,68.52,8.67
2018,1,7,8,0,65.0,27.0,1.4,6.1,33.0,115.93,90.67
2018,1,7,8,15,32.5,36.0,1.45,6.35,39.0,64.62,51.18
2018,1,7,8,30,0.0,45.0,1.5,6.6,45.0,36.45,26.15
2018,1,7,8,45,0.0,53.0,1.55,6.8,53.0,42.53,31.73
2018,1,7,9,0,0.0,61.0,1.6,7.0,61.0,48.87,37.39
2018,1,7,9,15,0.0,64.0,1.7,7.35,64.0,50.13,38.48
2018,1,7,9,30,0.0,67.0,1.8,7.7,67.0,51.87,39.93
2018,1,7,9,45,0.0,83.5,1.85,8.1,83.5,67.09,53.06
2018,1,7,10,0,0.0,100.0,1.9,8.5,100.0,82.45,66.14
2018,1,7,10,15,0.0,110.5,2.0,8.95,110.5,91.66,73.8
2018,1,7,10,30,0.0,121.0,2.1,9.4,121.0,100.88,81.41
2018,1,7,10,45,0.0,114.0,2.15,9.9,114.0,92.76,74.22
2018,1,7,11,0,0.0,107.0,2.2,10.4,107.0,85.43,67.76
2018,1,7,11,15,0.0,117.5,2.2,10.8,117.5,94.64,75.39
2018,1,7,11,30,0.0,128.0,2.2,11.2,128.0,103.86,82.98
2018,1,7,11,45,0.0,128.5,2.15,11.6,128.5,103.78,82.71
2018,1,7,12,0,0.0,129.0,2.1,12.0,129.0,103.79,82.56
2018,1,7,12,15,0.0,123.5,2.05,12.25,123.5,98.51,78.04
2018,1,7,12,30,0.0,118.0,2.0,12.5,118.0,93.43,73.71
2018,1,7,12,45,0.0,121.0,1.95,12.75,121.0,95.87,75.72
2018,1,7,13,0,0.0,124.0,1.9,13.0,124.0,98.3,77.73
2018,1,7,13,15,3.5,138.5,1.75,13.05,140.0,112.99,90.13
2018,1,7,13,30,7.0,153.0,1.6,13.1,156.0,127.36,102.18
2018,1,7,13,45,9.5,150.0,1.4,13.1,154.0,125.36,100.57
2018,1,7,14,0,12.0,147.0,1.2,13.1,152.0,123.12,98.74
2018,1,7,14,15,9.5,134.0,1.05,12.8,138.0,109.96,87.89
2018,1,7,14,30,7.0,121.0,0.9,12.5,124.0,97.35,77.48
2018,1,7,14,45,5.0,111.5,0.75,12.2,113.5,88.24,69.96
2018,1,7,15,0,3.0,102.0,0.6,11.9,103.0,79.45,62.68
2018,1,7,15,15,1.5,86.5,0.6,11.9,87.0,66.49,51.7
2018,1,7,15,30,0.0,71.0,0.6,11.9,71.0,54.01,41.04
2018,1,7,15,45,0.0,57.5,0.7,11.2,57.5,43.58,32.03
2018,1,7,16,0,0.0,44.0,0.8,10.5,44.0,33.38,24.35
2018,1,7,16,15,0.0,33.0,0.8,10.3,33.0,25.17,16.62
2018,1,7,16,30,0.0,22.0,0.8,10.1,22.0,16.79,8.28
2018,1,7,16,45,8.5,13.0,0.8,9.95,13.0,10.23,0.0
2018,1,7,17,0,17.0,4.0,0.8,9.8,4.0,3.15,0.0
2018,1,7,17,15,8.5,2.0,0.8,9.7,2.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,9.55,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,9.7,1.0,0.79,0.0
2018,1,8,7,45,0.0,3.0,2.1,9.9,3.0,2.27,0.0
2018,1,8,8,0,0.0,5.0,2.3,10.1,5.0,3.78,0.0
2018,1,8,8,15,0.0,6.0,2.4,10.3,6.0,4.54,0.0
2018,1,8,8,30,0.0,7.0,2.5,10.5,7.0,5.3,0.0
2018,1,8,8,45,0.0,8.5,2.6,10.7,8.5,6.44,0.0
2018,1,8,9,0,0.0,10.0,2.7,10.9,10.0,7.59,0.96
2018,1,8,9,15,0.0,13.0,2.8,11.05,13.0,9.87,2.96
2018,1,8,9,30,0.0,16.0,2.9,11.2,16.0,12.17,4.94
2018,1,8,9,45,0.0,23.0,3.0,11.4,23.0,17.52,9.57
2018,1,8,10,0,0.0,30.0,3.1,11.6,30.0,22.88,14.19
2018,1,8,10,15,0.0,30.0,3.05,11.75,30.0,22.89,14.15
2018,1,8,10,30,0.0,30.0,3.0,11.9,30.0,22.9,14.12
2018,1,8,10,45,0.0,27.5,2.95,12.05,27.5,20.99,12.44
2018,1,8,11,0,0.0,25.0,2.9,12.2,25.0,19.08,10.77
2018,1,8,11,15,0.0,40.0,2.95,12.35,40.0,30.6,20.61
2018,1,8,11,30,0.0,55.0,3.0,12.5,55.0,42.15,30.43
2018,1,8,11,45,0.0,44.0,3.0,12.6,44.0,33.68,23.17
2018,1,8,12,0,0.0,33.0,3.0,12.7,33.0,25.23,15.95
2018,1,8,12,15,0.0,35.0,2.8,12.8,35.0,26.77,17.25
2018,1,8,12,30,0.0,37.0,2.6,12.9,37.0,28.3,18.56
2018,1,8,12,45,0.0,32.0,2.4,12.95,32.0,24.46,15.29
2018,1,8,13,0,0.0,27.0,2.2,13.0,27.0,20.62,12.02
2018,1,8,13,15,0.0,33.5,2.2,13.0,33.5,25.6,16.3
2018,1,8,13,30,0.0,40.0,2.2,13.0,40.0,30.59,20.58
2018,1,8,13,45,0.0,49.5,2.15,13.0,49.5,37.89,26.85
2018,1,8,14,0,0.0,59.0,2.1,13.0,59.0,45.2,33.15
2018,1,8,14,15,0.0,57.5,1.95,12.85,57.5,44.04,32.23
2018,1,8,14,30,0.0,56.0,1.8,12.7,56.0,42.88,31.31
2018,1,8,14,45,0.0,42.0,1.65,12.55,42.0,32.08,22.1
2018,1,8,15,0,0.0,28.0,1.5,12.4,28.0,21.33,12.86
2018,1,8,15,15,0.0,27.0,1.5,12.4,27.0,20.56,12.2
2018,1,8,15,30,0.0,26.0,1.5,12.4,26.0,19.79,11.51
2018,1,8,15,45,0.0,25.5,1.35,12.0,25.5,19.41,11.14
2018,1,8,16,0,0.0,25.0,1.2,11.6,25.0,19.03,10.71
2018,1,8,16,15,0.0,21.5,1.15,11.5,21.5,16.37,8.8
2018,1,8,16,30,0.0,18.0,1.1,11.4,18.0,13.71,5.78
2018,1,8,16,45,0.0,10.5,1.05,11.25,10.5,7.98,0.0
2018,1,8,17,0,0.0,3.0,1.0,11.1,3.0,2.36,0.0
2018,1,8,17,15,0.0,1.5,0.95,11.15,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.9,10.45,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,10.8,2.0,1.57,0.0
2018,1,9,7,45,0.0,6.0,0.95,11.2,6.0,4.54,0.0
2018,1,9,8,0,0.0,10.0,1.0,11.6,10.0,7.58,0.44
2018,1,9,8,15,0.0,13.5,1.0,11.95,13.5,10.24,3.02
2018,1,9,8,30,0.0,17.0,1.0,12.3,17.0,12.91,5.44
2018,1,9,8,45,0.0,20.0,1.05,12.6,20.0,15.2,7.49
2018,1,9,9,0,0.0,23.0,1.1,12.9,23.0,17.5,9.51
2018,1,9,9,15,0.0,36.0,1.0,13.1,36.0,27.46,18.14
2018,1,9,9,30,0.0,49.0,0.9,13.3,49.0,37.47,26.72
2018,1,9,9,45,0.0,54.5,0.85,13.55,54.5,41.71,30.29
2018,1,9,10,0,0.0,60.0,0.8,13.8,60.0,45.97,33.83
2018,1,9,10,15,3.5,94.0,0.8,13.8,95.5,78.55,61.57
2018,1,9,10,30,7.0,128.0,0.8,13.8,131.0,114.68,91.8
2018,1,9,10,45,10.5,144.5,0.75,13.8,149.5,133.36,107.15
2018,1,9,11,0,14.0,161.0,0.7,13.8,168.0,151.92,122.3
2018,1,9,11,15,7.0,143.0,0.75,13.8,146.5,125.41,100.02
2018,1,9,11,30,0.0,125.0,0.8,13.8,125.0,100.96,79.48
2018,1,9,11,45,0.0,105.5,0.8,13.75,105.5,82.99,64.54
2018,1,9,12,0,0.0,86.0,0.8,13.7,86.0,66.15,50.47
2018,1,9,12,15,0.0,64.5,0.75,13.7,64.5,49.49,36.46
2018,1,9,12,30,0.0,43.0,0.7,13.7,43.0,32.92,22.44
2018,1,9,12,45,0.0,41.0,0.6,13.65,41.0,31.37,21.17
2018,1,9,13,0,0.0,39.0,0.5,13.6,39.0,29.83,19.89
2018,1,9,13,15,0.0,42.5,0.6,13.5,42.5,32.52,22.2
2018,1,9,13,30,0.0,46.0,0.7,13.4,46.0,35.2,24.52
2018,1,9,13,45,6.0,59.0,0.75,13.3,61.5,48.49,35.96
2018,1,9,14,0,12.0,72.0,0.8,13.2,77.0,64.06,49.23
2018,1,9,14,15,15.0,90.0,0.9,13.05,96.0,76.14,59.43
2018,1,9,14,30,18.0,108.0,1.0,12.9,115.0,90.91,71.85
2018,1,9,14,45,24.5,94.0,1.15,12.7,102.5,83.34,65.27
2018,1,9,15,0,31.0,80.0,1.3,12.5,90.0,71.65,55.01
2018,1,9,15,15,15.5,56.0,1.3,12.5,61.0,47.24,34.53
2018,1,9,15,30,0.0,32.0,1.3,12.5,32.0,24.39,15.48
2018,1,9,15,45,0.0,26.0,1.25,12.0,26.0,19.79,11.48
2018,1,9,16,0,0.0,20.0,1.2,11.5,20.0,15.2,7.44
2018,1,9,16,15,0.0,15.0,1.15,11.3,15.0,11.39,4.43
2018,1,9,16,30,0.0,10.0,1.1,11.1,10.0,7.58,0.73
2018,1,9,16,45,0.0,6.0,1.1,10.85,6.0,4.54,0.0
2018,1,9,17,0,0.0,2.0,1.1,10.6,2.0,1.57,0.0
2018,1,9,17,15,0.0,1.0,1.35,10.55,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,1.45,7.65,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,1.5,8.1,3.0,2.36,0.0
2018,1,10,7,45,0.0,8.5,1.55,8.5,8.5,6.45,0.0
2018,1,10,8,0,0.0,14.0,1.6,8.9,14.0,10.64,2.99
2018,1,10,8,15,0.0,20.0,1.65,9.1,20.0,15.21,7.34
2018,1,10,8,30,0.0,26.0,1.7,9.3,26.0,19.8,11.51
2018,1,10,8,45,9.0,42.5,1.8,9.5,45.0,40.88,30.42
2018,1,10,9,0,18.0,59.0,1.9,9.7,64.0,71.34,57.37
2018,1,10,9,15,27.0,87.5,1.9,9.8,96.0,113.96,94.45
2018,1,10,9,30,36.0,116.0,1.9,9.9,128.0,157.5,131.67
2018,1,10,9,45,18.5,93.0,1.95,9.95,99.0,105.82,86.72
2018,1,10,10,0,1.0,70.0,2.0,10.0,70.0,54.68,41.87
2018,1,10,10,15,0.5,72.0,2.0,10.1,72.0,55.74,42.71
2018,1,10,10,30,0.0,74.0,2.0,10.2,74.0,56.81,43.51
2018,1,10,10,45,0.0,85.0,2.05,10.25,85.0,65.77,51.11
2018,1,10,11,0,0.0,96.0,2.1,10.3,96.0,75.3,59.15
2018,1,10,11,15,0.0,109.0,2.15,10.4,109.0,86.68,68.73
2018,1,10,11,30,0.0,122.0,2.2,10.5,122.0,98.13,78.33
2018,1,10,11,45,18.5,148.5,2.2,10.6,158.0,138.54,113.03
2018,1,10,12,0,37.0,175.0,2.2,10.7,194.0,193.13,158.92
2018,1,10,12,15,25.5,169.0,2.2,10.8,182.0,174.38,142.67
2018,1,10,12,30,14.0,163.0,2.2,10.9,170.0,144.77,117.58
2018,1,10,12,45,9.0,150.0,2.15,11.0,154.5,128.07,103.48
2018,1,10,13,0,4.0,137.0,2.1,11.1,139.0,112.29,90.11
2018,1,10,13,15,2.0,124.5,2.05,11.2,125.5,99.74,79.54
2018,1,10,13,30,0.0,112.0,2.0,11.3,112.0,87.73,69.41
2018,1,10,13,45,3.0,118.0,1.9,11.35,119.5,94.31,75.11
2018,1,10,14,0,6.0,124.0,1.8,11.4,127.0,100.52,80.44
2018,1,10,14,15,6.0,112.0,1.7,11.45,114.5,90.08,71.64
2018,1,10,14,30,6.0,100.0,1.6,11.5,102.0,79.85,63.0
2018,1,10,14,45,44.5,102.5,1.45,11.5,117.0,96.88,76.66
2018,1,10,15,0,83.0,105.0,1.3,11.5,132.0,109.57,85.76
2018,1,10,15,15,212.5,88.0,1.3,11.5,146.0,118.11,86.94
2018,1,10,15,30,342.0,71.0,1.3,11.5,160.0,109.8,73.23
2018,1,10,15,45,286.5,66.0,0.95,11.15,131.5,76.15,48.94
2018,1,10,16,0,231.0,61.0,0.6,10.8,103.0,49.02,34.14
2018,1,10,16,15,152.5,44.0,0.65,10.65,69.0,32.97,23.6
2018,1,10,16,30,74.0,27.0,0.7,10.5,35.0,20.5,11.78
2018,1,10,16,45,41.0,16.0,0.7,10.3,20.0,12.28,0.0
2018,1,10,17,0,8.0,5.0,0.7,10.1,5.0,3.93,0.0
2018,1,10,17,15,4.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,9.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,11,7,15,5.5,2.5,0.3,10.05,2.5,0.0,0.0
2018,1,11,7,30,11.0,5.0,0.3,10.2,5.0,12.66,0.0
2018,1,11,7,45,111.5,18.0,0.3,10.35,28.5,148.55,37.37
2018,1,11,8,0,212.0,31.0,0.3,10.5,52.0,273.67,214.67
2018,1,11,8,15,126.5,46.5,0.45,10.85,60.5,200.8,164.53
2018,1,11,8,30,41.0,62.0,0.6,11.2,69.0,108.69,88.33
2018,1,11,8,45,38.0,80.0,0.7,11.5,88.0,127.13,104.64
2018,1,11,9,0,35.0,98.0,0.8,11.8,107.0,144.57,119.34
2018,1,11,9,15,52.0,115.5,0.9,12.15,131.0,179.79,149.38
2018,1,11,9,30,69.0,133.0,1.0,12.5,155.0,214.94,178.72
2018,1,11,9,45,53.5,125.0,1.1,12.85,143.5,181.19,149.86
2018,1,11,10,0,38.0,117.0,1.2,13.2,132.0,151.25,124.17
2018,1,11,10,15,19.0,112.0,1.2,13.6,119.5,123.82,100.16
2018,1,11,10,30,0.0,107.0,1.2,14.0,107.0,86.67,67.91
2018,1,11,10,45,1.5,126.0,1.2,14.35,126.5,105.68,83.72
2018,1,11,11,0,3.0,145.0,1.2,14.7,146.0,124.8,99.35
2018,1,11,11,15,38.5,178.0,1.1,14.95,197.0,207.82,168.28
2018,1,11,11,30,74.0,211.0,1.0,15.2,248.0,275.19,222.35
2018,1,11,11,45,141.5,219.5,0.9,15.45,291.0,358.54,288.33
2018,1,11,12,0,209.0,228.0,0.8,15.7,334.0,417.27,333.31
2018,1,11,12,15,279.0,216.0,0.9,15.85,357.5,467.89,372.48
2018,1,11,12,30,349.0,204.0,1.0,16.0,381.0,494.21,393.2
2018,1,11,12,45,306.5,209.0,1.1,16.15,363.0,449.84,358.52
2018,1,11,13,0,264.0,214.0,1.2,16.3,345.0,407.79,325.73
2018,1,11,13,15,241.5,209.5,1.35,16.25,326.5,371.77,297.96
2018,1,11,13,30,219.0,205.0,1.5,16.2,308.0,325.1,261.39
2018,1,11,13,45,347.5,173.0,1.6,16.2,328.0,361.34,290.34
2018,1,11,14,0,476.0,141.0,1.7,16.2,348.0,383.7,306.14
2018,1,11,14,15,548.5,118.0,1.7,16.0,342.0,369.28,291.62
2018,1,11,14,30,621.0,95.0,1.7,15.8,336.0,340.82,264.53
2018,1,11,14,45,581.0,92.0,1.7,15.6,301.5,284.48,215.78
2018,1,11,15,0,541.0,89.0,1.7,15.4,267.0,232.14,170.1
2018,1,11,15,15,533.5,78.0,1.7,15.4,236.0,184.1,127.1
2018,1,11,15,30,526.0,67.0,1.7,15.4,205.0,136.88,86.51
2018,1,11,15,45,423.0,63.5,1.25,14.3,162.5,88.78,53.7
2018,1,11,16,0,320.0,60.0,0.8,13.2,120.0,50.66,33.99
2018,1,11,16,15,251.0,49.0,0.85,12.6,88.5,36.72,26.72
2018,1,11,16,30,182.0,38.0,0.9,12.0,57.0,28.5,18.57
2018,1,11,16,45,130.0,24.0,0.9,11.45,34.5,18.14,3.06
