Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,7,15,45.0,6.0,2.1,9.65,7.0,0.0,0.0
2018,1,22,7,30,90.0,12.0,2.1,9.9,14.0,80.59,0.0
2018,1,22,7,45,123.5,18.0,2.1,10.2,28.0,161.1,98.78
2018,1,22,8,0,157.0,24.0,2.1,10.5,42.0,204.53,167.21
2018,1,22,8,15,242.0,35.5,2.1,10.75,77.0,300.44,252.62
2018,1,22,8,30,327.0,47.0,2.1,11.0,112.0,410.78,345.98
2018,1,22,8,45,209.0,39.5,2.1,11.25,84.5,276.59,235.86
2018,1,22,9,0,91.0,32.0,2.1,11.5,57.0,132.65,112.55
2018,1,22,9,15,45.5,45.5,2.1,11.75,58.0,93.26,77.07
2018,1,22,9,30,0.0,59.0,2.1,12.0,59.0,45.19,33.42
2018,1,22,9,45,0.0,78.5,2.1,12.25,78.5,61.24,47.11
2018,1,22,10,0,0.0,98.0,2.1,12.5,98.0,79.06,62.12
2018,1,22,10,15,11.0,123.5,2.15,12.7,128.5,114.06,92.03
2018,1,22,10,30,22.0,149.0,2.2,12.9,159.0,149.36,121.71
2018,1,22,10,45,48.0,177.0,2.25,13.05,200.5,220.97,181.45
2018,1,22,11,0,74.0,205.0,2.3,13.2,242.0,275.6,226.11
2018,1,22,11,15,119.0,214.5,2.35,13.3,276.0,345.37,282.86
2018,1,22,11,30,164.0,224.0,2.4,13.4,310.0,391.05,319.65
2018,1,22,11,45,244.0,219.0,2.45,13.5,349.5,468.97,381.99
2018,1,22,12,0,324.0,214.0,2.5,13.6,389.0,520.46,422.81
2018,1,22,12,15,195.5,208.5,2.45,13.6,314.0,373.44,304.81
2018,1,22,12,30,67.0,203.0,2.4,13.6,239.0,238.11,193.45
2018,1,22,12,45,61.5,196.5,2.35,13.6,229.5,222.62,181.02
2018,1,22,13,0,56.0,190.0,2.3,13.6,220.0,207.77,168.72
2018,1,22,13,15,160.5,194.5,2.25,13.55,276.5,290.84,237.96
2018,1,22,13,30,265.0,199.0,2.2,13.5,333.0,361.59,294.75
2018,1,22,13,45,511.5,149.0,2.1,13.4,394.5,448.56,363.49
2018,1,22,14,0,758.0,99.0,2.0,13.3,456.0,502.58,402.36
2018,1,22,14,15,784.0,88.5,1.9,13.1,439.0,458.23,363.18
2018,1,22,14,30,810.0,78.0,1.8,12.9,422.0,410.56,320.39
2018,1,22,14,45,787.0,76.0,1.7,12.7,388.0,349.92,266.6
2018,1,22,15,0,764.0,74.0,1.6,12.5,354.0,290.96,213.38
2018,1,22,15,15,678.5,75.5,1.6,12.5,304.5,221.11,153.8
2018,1,22,15,30,593.0,77.0,1.6,12.5,255.0,162.52,105.99
2018,1,22,15,45,398.0,78.5,1.2,11.5,190.0,100.32,64.23
2018,1,22,16,0,203.0,80.0,0.8,10.5,125.0,64.68,46.52
2018,1,22,16,15,148.0,64.5,0.85,9.95,93.5,46.93,36.59
2018,1,22,16,30,93.0,49.0,0.9,9.4,62.0,36.23,26.57
2018,1,22,16,45,63.0,33.0,0.9,8.8,40.5,24.74,15.27
2018,1,22,17,0,33.0,17.0,0.9,8.2,19.0,13.1,0.0
2018,1,22,17,15,16.5,8.5,0.9,8.0,9.5,6.69,0.0
2018,1,22,17,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,23,7,15,27.5,6.0,0.55,6.0,7.0,0.0,0.0
2018,1,23,7,30,55.0,12.0,0.6,6.2,14.0,52.92,0.0
2018,1,23,7,45,118.0,27.0,0.65,6.35,38.5,178.57,115.13
2018,1,23,8,0,181.0,42.0,0.7,6.5,63.0,263.24,216.12
2018,1,23,8,15,215.0,57.5,0.7,6.7,93.0,316.04,265.23
2018,1,23,8,30,249.0,73.0,0.7,6.9,123.0,349.47,296.04
2018,1,23,8,45,351.0,80.5,0.7,7.1,169.0,477.5,401.0
2018,1,23,9,0,453.0,88.0,0.7,7.3,215.0,588.03,486.04
2018,1,23,9,15,597.0,82.5,0.75,7.65,275.5,733.46,593.24
2018,1,23,9,30,741.0,77.0,0.8,8.0,336.0,872.34,689.76
2018,1,23,9,45,775.0,77.0,0.85,8.4,373.0,900.96,706.31
2018,1,23,10,0,809.0,77.0,0.9,8.8,410.0,934.93,727.89
2018,1,23,10,15,827.5,78.5,1.0,9.25,440.5,951.78,738.31
2018,1,23,10,30,846.0,80.0,1.1,9.7,471.0,964.88,746.4
2018,1,23,10,45,859.5,81.5,1.2,10.2,495.5,969.22,748.48
2018,1,23,11,0,873.0,83.0,1.3,10.7,520.0,969.61,748.08
2018,1,23,11,15,881.5,83.0,1.3,11.15,536.5,959.38,739.07
2018,1,23,11,30,890.0,83.0,1.3,11.6,553.0,945.29,727.77
2018,1,23,11,45,895.0,83.5,1.3,12.1,562.5,914.67,705.3
2018,1,23,12,0,900.0,84.0,1.3,12.6,572.0,891.11,687.99
2018,1,23,12,15,902.0,83.5,1.15,12.8,573.5,860.37,664.27
2018,1,23,12,30,904.0,83.0,1.0,13.0,575.0,826.44,638.53
2018,1,23,12,45,903.0,81.5,0.9,13.25,568.5,786.03,609.02
2018,1,23,13,0,902.0,80.0,0.8,13.5,562.0,742.95,577.71
2018,1,23,13,15,896.5,79.5,0.7,13.55,548.0,695.45,541.79
2018,1,23,13,30,891.0,79.0,0.6,13.6,534.0,646.01,503.32
2018,1,23,13,45,876.0,78.0,0.5,13.7,510.0,592.67,460.97
2018,1,23,14,0,861.0,77.0,0.4,13.8,486.0,534.21,413.97
2018,1,23,14,15,777.5,86.5,0.35,13.7,439.5,454.24,350.83
2018,1,23,14,30,694.0,96.0,0.3,13.6,393.0,381.02,291.82
2018,1,23,14,45,702.5,88.0,0.3,13.55,368.5,331.56,248.78
2018,1,23,15,0,711.0,80.0,0.3,13.5,344.0,280.42,202.89
2018,1,23,15,15,727.5,70.0,0.3,13.5,315.0,229.85,156.63
2018,1,23,15,30,744.0,60.0,0.3,13.5,286.0,175.29,108.49
2018,1,23,15,45,702.0,56.0,0.3,12.95,244.0,117.91,65.94
2018,1,23,16,0,660.0,52.0,0.3,12.4,202.0,65.68,38.49
2018,1,23,16,15,561.5,47.5,0.3,12.05,156.0,39.6,29.82
2018,1,23,16,30,463.0,43.0,0.3,11.7,110.0,35.68,25.93
2018,1,23,16,45,320.0,32.0,0.3,11.4,70.5,26.37,16.69
2018,1,23,17,0,177.0,21.0,0.3,11.1,31.0,17.22,0.0
2018,1,23,17,15,88.5,10.5,0.3,10.9,15.5,8.26,0.0
2018,1,23,17,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.3,10.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.35,10.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.4,9.65,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.45,8.15,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,7.85,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,24,7,15,0.0,3.0,1.35,5.35,3.0,0.0,0.0
2018,1,24,7,30,0.0,6.0,1.4,5.9,6.0,4.72,0.0
2018,1,24,7,45,0.0,14.0,1.45,6.5,14.0,10.65,1.72
2018,1,24,8,0,0.0,22.0,1.5,7.1,22.0,16.76,8.53
2018,1,24,8,15,0.0,31.0,1.65,7.6,31.0,23.66,14.85
2018,1,24,8,30,0.0,40.0,1.8,8.1,40.0,30.57,21.06
2018,1,24,8,45,7.0,62.0,2.0,8.6,64.0,57.34,44.84
2018,1,24,9,0,14.0,84.0,2.2,9.1,88.0,86.35,70.3
2018,1,24,9,15,45.5,111.5,2.3,9.4,127.0,161.57,136.04
2018,1,24,9,30,77.0,139.0,2.4,9.7,166.0,225.64,190.79
2018,1,24,9,45,179.0,153.5,2.5,10.0,225.0,361.79,306.08
2018,1,24,10,0,281.0,168.0,2.6,10.3,284.0,500.2,418.15
2018,1,24,10,15,331.5,172.5,2.8,10.7,319.0,550.32,457.08
2018,1,24,10,30,382.0,177.0,3.0,11.1,354.0,599.03,494.83
2018,1,24,10,45,290.5,199.5,3.15,11.55,338.0,529.75,436.65
2018,1,24,11,0,199.0,222.0,3.3,12.0,322.0,438.04,361.14
2018,1,24,11,15,210.5,230.5,3.5,12.25,339.5,450.7,371.21
2018,1,24,11,30,222.0,239.0,3.7,12.5,357.0,462.03,379.73
2018,1,24,11,45,163.5,241.5,3.9,12.8,329.0,402.04,329.84
2018,1,24,12,0,105.0,244.0,4.1,13.1,301.0,325.51,266.67
2018,1,24,12,15,71.0,233.0,4.15,13.1,271.5,278.05,227.33
2018,1,24,12,30,37.0,222.0,4.2,13.1,242.0,233.71,190.19
2018,1,24,12,45,28.0,208.5,4.3,13.05,223.5,209.06,169.88
2018,1,24,13,0,19.0,195.0,4.4,13.0,205.0,173.59,140.53
2018,1,24,13,15,14.0,180.0,4.45,12.85,187.5,155.14,125.3
2018,1,24,13,30,9.0,165.0,4.5,12.7,170.0,137.65,110.8
2018,1,24,13,45,4.5,138.0,4.5,12.55,140.5,111.28,88.83
2018,1,24,14,0,0.0,111.0,4.5,12.4,111.0,86.28,67.9
2018,1,24,14,15,0.0,91.0,4.35,12.15,91.0,70.16,54.41
2018,1,24,14,30,0.0,71.0,4.2,11.9,71.0,54.49,41.2
2018,1,24,14,45,10.0,74.0,4.1,11.65,77.5,60.25,46.08
2018,1,24,15,0,20.0,77.0,4.0,11.4,84.0,66.54,51.21
2018,1,24,15,15,54.0,86.0,4.0,11.4,103.0,79.36,60.75
2018,1,24,15,30,88.0,95.0,4.0,11.4,122.0,88.96,67.2
2018,1,24,15,45,106.0,92.5,3.7,11.0,120.5,80.55,59.63
2018,1,24,16,0,124.0,90.0,3.4,10.6,119.0,68.86,51.54
2018,1,24,16,15,101.5,72.0,3.3,10.45,92.5,51.85,40.96
2018,1,24,16,30,79.0,54.0,3.2,10.3,66.0,39.45,29.38
2018,1,24,16,45,52.0,37.0,3.15,10.15,44.0,27.43,17.77
2018,1,24,17,0,25.0,20.0,3.1,10.0,22.0,15.24,0.98
2018,1,24,17,15,12.5,10.0,3.15,9.65,11.0,7.87,0.0
2018,1,24,17,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.1,5.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.1,5.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.8,5.85,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,7,15,29.0,8.5,1.05,5.85,9.5,0.0,0.0
2018,1,25,7,30,58.0,17.0,1.1,6.3,19.0,59.22,0.0
2018,1,25,7,45,152.0,30.5,1.15,6.8,46.5,215.46,149.21
2018,1,25,8,0,246.0,44.0,1.2,7.3,74.0,321.6,265.42
2018,1,25,8,15,307.0,49.5,1.35,7.55,102.5,383.71,322.87
2018,1,25,8,30,368.0,55.0,1.5,7.8,131.0,459.24,387.54
2018,1,25,8,45,228.5,57.5,1.65,8.0,108.0,325.99,279.3
2018,1,25,9,0,89.0,60.0,1.8,8.2,85.0,154.01,131.73
2018,1,25,9,15,207.0,87.5,1.95,8.45,158.0,324.35,279.37
2018,1,25,9,30,325.0,115.0,2.1,8.7,231.0,503.26,425.35
2018,1,25,9,45,551.5,98.5,2.2,8.95,318.5,716.19,590.74
2018,1,25,10,0,778.0,82.0,2.3,9.2,406.0,911.81,732.31
2018,1,25,10,15,816.5,79.5,2.4,9.45,441.5,943.77,752.01
2018,1,25,10,30,855.0,77.0,2.5,9.7,477.0,971.64,770.46
2018,1,25,10,45,692.5,117.5,2.55,9.9,452.0,859.18,688.33
2018,1,25,11,0,530.0,158.0,2.6,10.1,427.0,726.12,590.1
2018,1,25,11,15,375.0,181.5,2.7,10.25,375.0,593.15,486.24
2018,1,25,11,30,220.0,205.0,2.8,10.4,323.0,441.43,364.23
2018,1,25,11,45,212.0,215.0,2.85,10.55,330.0,414.68,343.13
2018,1,25,12,0,204.0,225.0,2.9,10.7,337.0,408.97,337.77
2018,1,25,12,15,330.0,191.5,2.95,10.8,373.5,485.87,401.54
2018,1,25,12,30,456.0,158.0,3.0,10.9,410.0,554.73,456.96
2018,1,25,12,45,599.5,140.0,3.05,10.95,467.0,631.59,517.18
2018,1,25,13,0,743.0,122.0,3.1,11.0,524.0,685.63,558.52
2018,1,25,13,15,629.5,145.0,3.1,10.95,479.5,593.47,484.8
2018,1,25,13,30,516.0,168.0,3.1,10.9,435.0,502.13,411.54
2018,1,25,13,45,385.0,186.0,3.1,10.85,381.0,400.06,328.6
2018,1,25,14,0,254.0,204.0,3.1,10.8,327.0,323.97,265.56
2018,1,25,14,15,232.5,174.5,3.05,10.7,282.0,268.59,219.53
2018,1,25,14,30,211.0,145.0,3.0,10.6,237.0,216.45,175.45
2018,1,25,14,45,174.5,137.5,2.95,10.45,209.5,175.96,140.9
2018,1,25,15,0,138.0,130.0,2.9,10.3,182.0,146.3,115.67
2018,1,25,15,15,157.5,114.0,2.9,10.3,167.5,126.97,97.48
2018,1,25,15,30,177.0,98.0,2.9,10.3,153.0,107.19,79.0
2018,1,25,15,45,275.5,74.0,2.2,9.55,145.5,85.57,57.19
2018,1,25,16,0,374.0,50.0,1.5,8.8,138.0,51.24,31.81
2018,1,25,16,15,395.0,50.5,1.4,8.35,126.0,40.54,31.18
2018,1,25,16,30,416.0,51.0,1.3,7.9,114.0,41.91,31.98
2018,1,25,16,45,298.0,40.5,1.2,7.45,77.5,30.82,21.13
2018,1,25,17,0,180.0,30.0,1.1,7.0,41.0,22.61,6.55
2018,1,25,17,15,93.0,16.0,1.1,6.95,21.5,12.59,0.0
2018,1,25,17,30,6.0,2.0,1.1,6.9,2.0,0.0,0.0
2018,1,25,17,45,3.0,1.0,1.1,6.8,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.75,4.25,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,26,7,15,78.5,9.5,0.85,4.9,12.0,0.0,0.0
2018,1,26,7,30,157.0,19.0,0.9,5.5,24.0,139.06,0.0
2018,1,26,7,45,302.0,29.0,0.95,6.05,59.0,334.98,238.66
2018,1,26,8,0,447.0,39.0,1.0,6.6,94.0,487.43,396.13
2018,1,26,8,15,533.0,45.0,1.1,7.0,137.0,584.9,479.49
2018,1,26,8,30,619.0,51.0,1.2,7.4,180.0,684.45,559.25
2018,1,26,8,45,673.0,55.0,1.25,7.8,224.0,744.15,604.99
2018,1,26,9,0,727.0,59.0,1.3,8.2,268.0,813.11,655.42
2018,1,26,9,15,763.0,61.5,1.35,8.5,309.0,861.06,688.81
2018,1,26,9,30,799.0,64.0,1.4,8.8,350.0,906.48,719.51
2018,1,26,9,45,824.0,65.5,1.4,9.15,387.0,936.77,737.95
2018,1,26,10,0,849.0,67.0,1.4,9.5,424.0,963.72,753.86
2018,1,26,10,15,865.0,68.5,1.45,9.75,454.5,966.47,754.09
2018,1,26,10,30,881.0,70.0,1.5,10.0,485.0,977.14,760.17
2018,1,26,10,45,893.5,70.0,1.5,10.3,509.0,978.56,758.96
2018,1,26,11,0,906.0,70.0,1.5,10.6,533.0,976.15,755.42
2018,1,26,11,15,912.0,71.0,1.5,10.8,549.5,964.93,746.39
2018,1,26,11,30,918.0,72.0,1.5,11.0,566.0,949.9,735.04
2018,1,26,11,45,920.0,73.0,1.5,11.2,575.0,927.48,718.82
2018,1,26,12,0,922.0,74.0,1.5,11.4,584.0,901.5,700.36
2018,1,26,12,15,921.0,74.5,1.5,11.45,585.0,868.96,677.8
2018,1,26,12,30,920.0,75.0,1.5,11.5,586.0,833.31,653.08
2018,1,26,12,45,915.0,75.5,1.5,11.55,579.0,791.63,623.99
2018,1,26,13,0,910.0,76.0,1.5,11.6,572.0,747.48,592.95
2018,1,26,13,15,866.0,85.0,1.5,11.5,547.5,689.62,549.79
2018,1,26,13,30,822.0,94.0,1.5,11.4,523.0,626.33,501.08
2018,1,26,13,45,850.0,83.0,1.5,11.3,511.0,585.85,468.9
2018,1,26,14,0,878.0,72.0,1.5,11.2,499.0,537.91,429.44
2018,1,26,14,15,851.5,72.5,1.45,11.0,467.5,477.16,378.42
2018,1,26,14,30,825.0,73.0,1.4,10.8,436.0,415.02,324.96
2018,1,26,14,45,755.0,77.0,1.35,10.55,389.5,342.63,262.93
2018,1,26,15,0,685.0,81.0,1.3,10.3,343.0,275.5,204.74
2018,1,26,15,15,530.0,94.0,1.3,10.3,284.0,205.35,147.77
2018,1,26,15,30,375.0,107.0,1.3,10.3,225.0,148.79,105.0
2018,1,26,15,45,238.5,100.5,1.05,9.45,171.5,100.14,71.07
2018,1,26,16,0,102.0,94.0,0.8,8.6,118.0,70.85,54.02
2018,1,26,16,15,86.0,75.5,0.85,8.05,93.0,54.05,43.44
2018,1,26,16,30,70.0,57.0,0.9,7.5,68.0,41.45,31.68
2018,1,26,16,45,54.5,40.0,0.95,7.0,47.0,29.54,20.21
2018,1,26,17,0,39.0,23.0,1.0,6.5,26.0,17.41,5.09
2018,1,26,17,15,30.0,13.0,1.0,6.25,14.0,10.23,0.0
2018,1,26,17,30,21.0,3.0,1.0,6.0,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.05,5.8,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,4.75,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.75,4.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,7,15,16.0,6.5,0.85,4.5,7.0,0.0,0.0
2018,1,27,7,30,32.0,13.0,0.9,5.1,14.0,35.53,0.0
2018,1,27,7,45,64.0,29.5,0.9,5.7,36.0,106.96,76.26
2018,1,27,8,0,96.0,46.0,0.9,6.3,58.0,175.14,144.8
2018,1,27,8,15,138.0,63.0,1.05,6.95,88.0,234.98,198.87
2018,1,27,8,30,180.0,80.0,1.2,7.6,118.0,296.27,252.41
2018,1,27,8,45,337.0,82.5,1.3,8.25,173.0,466.73,395.0
2018,1,27,9,0,494.0,85.0,1.4,8.9,228.0,630.49,522.05
2018,1,27,9,15,644.0,72.5,1.6,9.5,287.5,767.79,623.81
2018,1,27,9,30,794.0,60.0,1.8,10.1,347.0,896.64,715.52
2018,1,27,9,45,824.0,60.5,1.95,10.7,384.5,930.39,736.84
2018,1,27,10,0,854.0,61.0,2.1,11.3,422.0,949.27,748.46
2018,1,27,10,15,868.5,62.5,2.2,11.6,452.5,962.31,756.27
2018,1,27,10,30,883.0,64.0,2.3,11.9,483.0,971.72,761.64
2018,1,27,10,45,892.5,65.0,2.45,12.2,506.5,971.74,761.11
2018,1,27,11,0,902.0,66.0,2.6,12.5,530.0,967.94,758.08
2018,1,27,11,15,908.0,67.0,2.7,12.7,546.5,956.94,749.93
2018,1,27,11,30,914.0,68.0,2.8,12.9,563.0,942.14,739.28
2018,1,27,11,45,916.5,68.5,2.9,13.1,572.0,919.76,723.38
2018,1,27,12,0,919.0,69.0,3.0,13.3,581.0,893.84,705.05
2018,1,27,12,15,906.0,72.5,3.05,13.45,578.5,855.06,677.25
2018,1,27,12,30,893.0,76.0,3.1,13.6,576.0,813.86,647.66
2018,1,27,12,45,788.5,104.5,3.15,13.7,542.5,735.57,590.55
2018,1,27,13,0,684.0,133.0,3.2,13.8,509.0,656.11,529.28
2018,1,27,13,15,656.0,137.5,3.2,13.8,490.5,605.48,489.6
2018,1,27,13,30,628.0,142.0,3.2,13.8,472.0,555.26,449.34
2018,1,27,13,45,724.0,110.0,3.2,13.85,476.0,542.58,438.32
2018,1,27,14,0,820.0,78.0,3.2,13.9,480.0,517.42,415.83
2018,1,27,14,15,840.0,71.0,3.15,13.75,463.0,471.06,375.12
2018,1,27,14,30,860.0,64.0,3.1,13.6,446.0,420.29,329.34
2018,1,27,14,45,841.0,62.5,3.05,13.5,412.0,359.42,274.46
2018,1,27,15,0,822.0,61.0,3.0,13.4,378.0,298.82,218.92
2018,1,27,15,15,794.5,58.5,3.0,13.4,339.0,236.76,162.58
2018,1,27,15,30,767.0,56.0,3.0,13.4,300.0,177.43,110.72
2018,1,27,15,45,711.0,53.5,2.3,12.35,255.0,118.22,66.22
2018,1,27,16,0,655.0,51.0,1.6,11.3,210.0,65.84,38.36
2018,1,27,16,15,540.5,47.5,1.55,10.5,161.0,39.33,29.85
2018,1,27,16,30,426.0,44.0,1.5,9.7,112.0,36.07,26.64
2018,1,27,16,45,369.5,35.0,1.4,8.9,80.0,28.91,19.6
2018,1,27,17,0,313.0,26.0,1.3,8.1,48.0,21.69,8.89
2018,1,27,17,15,169.0,15.0,1.35,7.95,25.5,11.8,0.0
2018,1,27,17,30,25.0,4.0,1.4,7.8,3.0,0.0,0.0
2018,1,27,17,45,12.5,2.0,1.4,7.65,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,1,28,7,15,80.0,9.0,1.7,5.4,12.0,7.08,0.0
2018,1,28,7,30,160.0,18.0,1.7,5.7,24.0,140.67,0.0
2018,1,28,7,45,229.0,30.5,1.75,5.95,52.5,282.12,211.54
2018,1,28,8,0,298.0,43.0,1.8,6.2,81.0,362.79,302.92
2018,1,28,8,15,443.0,48.5,1.8,6.65,130.5,509.12,426.98
2018,1,28,8,30,588.0,54.0,1.8,7.1,180.0,660.45,547.87
2018,1,28,8,45,670.0,56.0,1.8,7.55,229.0,743.38,610.92
2018,1,28,9,0,752.0,58.0,1.8,8.0,278.0,836.87,679.11
2018,1,28,9,15,789.0,59.5,1.85,8.7,320.0,884.86,711.32
2018,1,28,9,30,826.0,61.0,1.9,9.4,362.0,930.23,740.95
2018,1,28,9,45,853.5,62.0,2.0,10.15,400.5,951.06,752.97
2018,1,28,10,0,881.0,63.0,2.1,10.9,439.0,979.79,770.52
2018,1,28,10,15,896.5,64.0,2.15,11.5,470.0,993.09,776.86
2018,1,28,10,30,912.0,65.0,2.2,12.1,501.0,1002.66,780.83
2018,1,28,10,45,922.5,66.5,2.25,12.75,526.0,1004.08,779.18
2018,1,28,11,0,933.0,68.0,2.3,13.4,551.0,1001.51,775.04
2018,1,28,11,15,939.5,68.5,2.35,13.8,568.0,989.76,765.53
2018,1,28,11,30,946.0,69.0,2.4,14.2,585.0,974.09,753.58
2018,1,28,11,45,949.5,69.5,2.4,14.6,594.5,951.78,736.72
2018,1,28,12,0,953.0,70.0,2.4,15.0,604.0,925.75,717.49
2018,1,28,12,15,953.0,70.0,2.45,15.2,605.5,892.53,694.35
2018,1,28,12,30,953.0,70.0,2.5,15.4,607.0,856.01,668.87
2018,1,28,12,45,950.5,70.5,2.55,15.6,601.0,815.02,640.09
2018,1,28,13,0,948.0,71.0,2.6,15.8,595.0,771.23,609.09
2018,1,28,13,15,943.0,70.0,2.6,15.8,580.5,721.48,572.46
2018,1,28,13,30,938.0,69.0,2.6,15.8,566.0,669.62,532.08
2018,1,28,13,45,930.5,68.0,2.6,15.8,545.0,614.45,488.05
2018,1,28,14,0,923.0,67.0,2.6,15.8,524.0,557.88,441.6
2018,1,28,14,15,910.5,66.0,2.5,15.6,495.5,497.83,390.99
2018,1,28,14,30,898.0,65.0,2.4,15.4,467.0,437.44,338.55
2018,1,28,14,45,879.0,63.5,2.35,15.25,432.0,374.22,282.56
2018,1,28,15,0,860.0,62.0,2.3,15.1,397.0,311.98,226.28
2018,1,28,15,15,832.5,59.5,2.3,15.1,356.5,246.7,167.8
2018,1,28,15,30,805.0,57.0,2.3,15.1,316.0,184.89,114.31
2018,1,28,15,45,688.5,54.5,1.75,13.65,254.5,117.07,65.73
2018,1,28,16,0,572.0,52.0,1.2,12.2,193.0,60.47,35.14
2018,1,28,16,15,487.5,45.5,1.2,11.45,149.0,37.29,27.94
2018,1,28,16,30,403.0,39.0,1.2,10.7,105.0,31.85,22.83
2018,1,28,16,45,323.0,31.5,1.15,9.95,73.5,25.74,16.85
2018,1,28,17,0,243.0,24.0,1.1,9.2,42.0,19.7,8.41
2018,1,28,17,15,134.0,13.5,1.1,9.0,22.0,10.62,0.0
2018,1,28,17,30,25.0,3.0,1.1,8.8,2.0,0.0,0.0
2018,1,28,17,45,12.5,1.5,1.1,8.6,1.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,1,29,7,15,1.0,4.5,2.2,6.55,4.5,3.54,0.0
2018,1,29,7,30,2.0,9.0,2.2,6.8,9.0,8.66,0.0
2018,1,29,7,45,1.0,19.5,2.2,7.1,19.5,15.7,6.55
2018,1,29,8,0,0.0,30.0,2.2,7.4,30.0,22.92,13.9
2018,1,29,8,15,0.0,42.0,2.2,7.9,42.0,33.11,23.08
2018,1,29,8,30,0.0,54.0,2.2,8.4,54.0,43.73,32.54
2018,1,29,8,45,0.0,68.0,2.15,8.85,68.0,56.51,43.75
2018,1,29,9,0,0.0,82.0,2.1,9.3,82.0,69.15,54.66
2018,1,29,9,15,0.0,82.0,2.05,10.0,82.0,66.53,52.2
2018,1,29,9,30,0.0,82.0,2.0,10.7,82.0,64.97,50.63
2018,1,29,9,45,6.5,115.0,1.95,11.35,118.0,103.38,83.47
2018,1,29,10,0,13.0,148.0,1.9,12.0,154.0,142.95,116.57
2018,1,29,10,15,33.5,167.0,1.9,12.7,183.0,200.29,164.3
2018,1,29,10,30,54.0,186.0,1.9,13.4,212.0,239.75,196.36
2018,1,29,10,45,108.0,211.5,1.95,14.05,266.5,341.88,278.93
2018,1,29,11,0,162.0,237.0,2.0,14.7,321.0,419.38,339.51
2018,1,29,11,15,121.5,234.5,1.95,15.15,298.5,369.61,297.94
2018,1,29,11,30,81.0,232.0,1.9,15.6,276.0,300.51,241.86
2018,1,29,11,45,90.0,241.5,1.9,16.0,291.5,313.82,252.23
2018,1,29,12,0,99.0,251.0,1.9,16.4,307.0,326.21,261.44
2018,1,29,12,15,109.5,245.5,1.85,16.25,307.5,322.25,258.51
2018,1,29,12,30,120.0,240.0,1.8,16.1,308.0,335.18,268.68
2018,1,29,12,45,106.0,231.0,1.7,15.95,290.5,306.37,245.55
2018,1,29,13,0,92.0,222.0,1.6,15.8,273.0,264.03,211.9
2018,1,29,13,15,79.0,214.0,1.45,15.45,257.0,240.97,193.42
2018,1,29,13,30,66.0,206.0,1.3,15.1,241.0,219.28,175.9
2018,1,29,13,45,99.5,208.5,1.15,14.75,259.0,235.51,189.29
2018,1,29,14,0,133.0,211.0,1.0,14.4,277.0,257.25,206.35
2018,1,29,14,15,253.5,190.0,1.15,14.3,307.5,292.18,233.4
2018,1,29,14,30,374.0,169.0,1.3,14.2,338.0,303.97,239.94
2018,1,29,14,45,241.0,163.0,1.45,14.1,269.0,225.89,177.34
2018,1,29,15,0,108.0,157.0,1.6,14.0,200.0,159.01,124.98
2018,1,29,15,15,104.0,141.5,1.6,14.0,179.5,135.89,105.37
2018,1,29,15,30,100.0,126.0,1.6,14.0,159.0,113.6,86.54
2018,1,29,15,45,114.0,112.5,1.35,13.05,145.0,95.3,71.2
2018,1,29,16,0,128.0,99.0,1.1,12.1,131.0,75.28,56.56
2018,1,29,16,15,102.0,80.5,1.1,11.45,103.0,57.51,46.03
2018,1,29,16,30,76.0,62.0,1.1,10.8,75.0,44.88,34.43
2018,1,29,16,45,66.0,45.0,1.05,10.1,53.5,33.03,23.29
2018,1,29,17,0,56.0,28.0,1.0,9.4,32.0,20.98,10.05
2018,1,29,17,15,39.0,16.0,1.0,9.1,18.0,12.59,0.0
2018,1,29,17,30,22.0,4.0,1.0,8.8,4.0,0.0,0.0
2018,1,29,17,45,11.0,2.0,1.0,8.45,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,30,7,15,53.0,8.5,1.1,7.1,11.0,46.7,0.0
2018,1,30,7,30,106.0,17.0,1.3,7.8,22.0,133.47,0.0
2018,1,30,7,45,253.0,28.5,1.45,8.5,57.5,301.15,230.9
2018,1,30,8,0,400.0,40.0,1.6,9.2,93.0,448.76,368.51
2018,1,30,8,15,322.0,59.0,1.6,9.65,112.5,411.17,343.85
2018,1,30,8,30,244.0,78.0,1.6,10.1,132.0,349.62,295.68
2018,1,30,8,45,271.5,94.0,1.6,10.6,166.0,398.77,336.94
2018,1,30,9,0,299.0,110.0,1.6,11.1,200.0,447.8,375.88
2018,1,30,9,15,318.0,124.0,1.6,11.8,231.5,485.04,403.83
2018,1,30,9,30,337.0,138.0,1.6,12.5,263.0,521.41,430.27
2018,1,30,9,45,368.0,148.0,1.65,13.2,297.0,587.06,478.34
2018,1,30,10,0,399.0,158.0,1.7,13.9,331.0,627.92,506.92
2018,1,30,10,15,457.5,157.5,1.7,14.4,369.0,681.74,545.6
2018,1,30,10,30,516.0,157.0,1.7,14.9,407.0,733.09,581.14
2018,1,30,10,45,567.0,151.0,1.7,15.4,438.0,767.28,603.17
2018,1,30,11,0,618.0,145.0,1.7,15.9,469.0,808.91,630.35
2018,1,30,11,15,767.0,110.0,1.65,16.3,525.0,895.98,688.09
2018,1,30,11,30,916.0,75.0,1.6,16.7,581.0,955.76,725.18
2018,1,30,11,45,897.5,81.0,1.55,17.05,584.0,920.88,698.86
2018,1,30,12,0,879.0,87.0,1.5,17.4,587.0,883.28,671.96
2018,1,30,12,15,893.5,83.5,1.45,17.7,593.0,860.29,655.23
2018,1,30,12,30,908.0,80.0,1.4,18.0,599.0,833.32,635.72
2018,1,30,12,45,897.0,81.5,1.35,18.25,589.5,788.41,604.09
2018,1,30,13,0,886.0,83.0,1.3,18.5,580.0,741.5,571.11
2018,1,30,13,15,897.5,79.0,1.3,18.55,572.0,702.24,542.85
2018,1,30,13,30,909.0,75.0,1.3,18.6,564.0,659.52,510.54
2018,1,30,13,45,901.0,73.5,1.3,18.65,542.5,604.79,468.43
2018,1,30,14,0,893.0,72.0,1.3,18.7,521.0,548.79,424.11
2018,1,30,14,15,884.5,70.0,1.35,18.5,494.0,491.04,377.56
2018,1,30,14,30,876.0,68.0,1.4,18.3,467.0,432.59,328.62
2018,1,30,14,45,847.0,67.5,1.45,18.1,430.0,367.88,273.48
2018,1,30,15,0,818.0,67.0,1.5,17.9,393.0,304.59,218.28
2018,1,30,15,15,807.0,62.0,1.5,17.9,356.5,243.9,164.15
2018,1,30,15,30,796.0,57.0,1.5,17.9,320.0,184.0,112.43
2018,1,30,15,45,737.5,56.0,1.25,16.3,273.5,123.68,68.4
2018,1,30,16,0,679.0,55.0,1.0,14.7,227.0,70.49,41.06
2018,1,30,16,15,521.5,54.5,1.0,13.9,171.5,44.54,34.12
2018,1,30,16,30,364.0,54.0,1.0,13.1,116.0,41.05,30.79
2018,1,30,16,45,353.5,40.5,1.05,12.3,85.5,33.26,23.35
2018,1,30,17,0,343.0,27.0,1.1,11.5,55.0,22.5,11.66
2018,1,30,17,15,203.0,17.0,1.1,11.3,30.5,13.38,0.0
2018,1,30,17,30,63.0,7.0,1.1,11.1,6.0,0.0,0.0
2018,1,30,17,45,31.5,3.5,1.1,10.95,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,31,7,15,121.0,10.0,1.05,7.2,15.5,99.21,0.0
2018,1,31,7,30,242.0,20.0,1.1,8.0,31.0,245.83,0.0
2018,1,31,7,45,392.5,28.0,1.2,8.85,70.5,416.39,318.61
2018,1,31,8,0,543.0,36.0,1.3,9.7,110.0,555.93,448.7
2018,1,31,8,15,619.5,41.0,1.2,10.2,155.5,648.24,523.66
2018,1,31,8,30,696.0,46.0,1.1,10.7,201.0,741.4,593.78
2018,1,31,8,45,743.5,49.5,1.0,11.2,246.5,805.89,638.66
2018,1,31,9,0,791.0,53.0,0.9,11.7,292.0,869.16,679.88
2018,1,31,9,15,791.0,60.5,0.9,12.25,328.0,889.85,691.3
2018,1,31,9,30,791.0,68.0,0.9,12.8,364.0,907.0,700.23
2018,1,31,9,45,806.5,72.0,0.95,13.4,399.5,931.47,714.58
2018,1,31,10,0,822.0,76.0,1.0,14.0,435.0,952.56,726.29
2018,1,31,10,15,841.5,77.0,1.15,14.35,466.5,970.14,738.13
2018,1,31,10,30,861.0,78.0,1.3,14.7,498.0,983.94,747.43
2018,1,31,10,45,890.0,74.5,1.45,15.05,527.5,985.45,748.57
2018,1,31,11,0,919.0,71.0,1.6,15.4,557.0,994.69,755.03
2018,1,31,11,15,933.5,70.0,1.65,15.65,577.0,988.89,750.2
2018,1,31,11,30,948.0,69.0,1.7,15.9,597.0,978.92,742.93
2018,1,31,11,45,950.5,69.5,1.8,16.1,606.0,955.68,727.72
2018,1,31,12,0,953.0,70.0,1.9,16.3,615.0,928.75,710.09
2018,1,31,12,15,949.5,71.0,2.0,16.5,615.5,893.74,686.84
2018,1,31,12,30,946.0,72.0,2.1,16.7,616.0,855.63,661.29
2018,1,31,12,45,909.0,81.5,2.2,16.85,600.0,798.45,622.1
2018,1,31,13,0,872.0,91.0,2.3,17.0,584.0,747.52,586.89
2018,1,31,13,15,777.0,113.0,2.35,17.05,544.5,664.93,524.66
2018,1,31,13,30,682.0,135.0,2.4,17.1,505.0,584.67,463.01
2018,1,31,13,45,681.5,128.0,2.45,17.15,485.5,537.7,426.15
2018,1,31,14,0,681.0,121.0,2.5,17.2,466.0,489.36,386.88
2018,1,31,14,15,731.0,100.0,2.4,17.05,452.0,450.34,353.31
2018,1,31,14,30,781.0,79.0,2.3,16.9,438.0,405.54,313.36
2018,1,31,14,45,783.0,71.5,2.25,16.75,409.0,349.62,263.61
2018,1,31,15,0,785.0,64.0,2.2,16.6,380.0,292.59,211.79
2018,1,31,15,15,726.0,68.0,2.2,16.6,337.5,231.04,158.23
2018,1,31,15,30,667.0,72.0,2.2,16.6,295.0,173.0,109.87
2018,1,31,15,45,596.5,69.0,1.65,15.3,248.5,117.0,68.92
2018,1,31,16,0,526.0,66.0,1.1,14.0,202.0,69.76,43.56
2018,1,31,16,15,443.5,59.5,1.1,13.2,159.0,47.7,37.06
2018,1,31,16,30,361.0,53.0,1.1,12.4,116.0,40.35,30.3
2018,1,31,16,45,296.5,41.5,1.1,11.65,83.0,31.65,22.09
2018,1,31,17,0,232.0,30.0,1.1,10.9,50.0,22.9,12.51
2018,1,31,17,15,140.0,17.0,1.15,10.75,27.0,13.38,0.0
2018,1,31,17,30,48.0,4.0,1.2,10.6,4.0,3.15,0.0
2018,1,31,17,45,24.0,2.0,1.2,10.45,2.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,1,7,15,34.0,9.0,1.05,8.9,10.5,32.75,0.0
2018,2,1,7,30,68.0,18.0,1.1,9.5,21.0,93.33,0.0
2018,2,1,7,45,115.5,34.0,1.15,10.15,47.0,173.52,134.41
2018,2,1,8,0,163.0,50.0,1.2,10.8,73.0,236.17,195.5
2018,2,1,8,15,200.5,66.0,1.2,11.25,104.5,292.25,245.06
2018,2,1,8,30,238.0,82.0,1.2,11.7,136.0,349.68,293.72
2018,2,1,8,45,274.5,97.0,1.2,12.2,171.5,405.41,339.07
2018,2,1,9,0,311.0,112.0,1.2,12.7,207.0,461.6,383.05
2018,2,1,9,15,357.0,122.0,1.25,13.35,245.5,543.56,445.05
2018,2,1,9,30,403.0,132.0,1.3,14.0,284.0,602.66,488.1
2018,2,1,9,45,427.0,142.0,1.35,14.7,317.0,638.76,512.66
2018,2,1,10,0,451.0,152.0,1.4,15.4,350.0,673.04,535.58
2018,2,1,10,15,502.5,150.5,1.5,15.9,386.0,718.69,567.66
2018,2,1,10,30,554.0,149.0,1.6,16.4,422.0,761.78,596.87
2018,2,1,10,45,568.0,153.5,1.75,16.85,445.0,772.07,603.14
