Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,7.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,5.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,12,6,45,14.0,1.5,1.2,3.9,1.5,0.0,0.0
2018,2,12,7,0,28.0,3.0,1.2,4.4,3.0,0.0,0.0
2018,2,12,7,15,54.5,17.5,1.45,5.2,21.0,54.99,0.0
2018,2,12,7,30,81.0,32.0,1.7,6.0,39.0,139.52,103.29
2018,2,12,7,45,146.0,48.0,2.0,6.8,70.0,214.65,179.76
2018,2,12,8,0,211.0,64.0,2.3,7.6,101.0,293.24,250.49
2018,2,12,8,15,269.5,77.5,2.4,8.05,139.5,386.92,330.91
2018,2,12,8,30,328.0,91.0,2.5,8.5,178.0,463.51,395.07
2018,2,12,8,45,318.0,110.0,2.6,8.95,207.0,460.91,392.32
2018,2,12,9,0,308.0,129.0,2.7,9.4,236.0,478.76,405.24
2018,2,12,9,15,429.5,126.0,2.7,9.7,295.5,619.8,517.64
2018,2,12,9,30,551.0,123.0,2.7,10.0,355.0,739.35,606.68
2018,2,12,9,45,729.0,95.0,2.65,10.3,430.5,897.13,719.78
2018,2,12,10,0,907.0,67.0,2.6,10.6,506.0,1021.53,803.53
2018,2,12,10,15,920.5,68.0,2.65,10.85,538.5,1033.38,808.51
2018,2,12,10,30,934.0,69.0,2.7,11.1,571.0,1041.29,812.13
2018,2,12,10,45,943.5,70.0,2.7,11.35,596.5,1041.11,809.83
2018,2,12,11,0,953.0,71.0,2.7,11.6,622.0,1036.79,804.96
2018,2,12,11,15,958.5,71.5,2.7,11.75,640.0,1023.76,794.65
2018,2,12,11,30,964.0,72.0,2.7,11.9,658.0,1006.65,781.8
2018,2,12,11,45,967.0,73.0,2.7,12.1,668.5,983.81,765.05
2018,2,12,12,0,970.0,74.0,2.7,12.3,679.0,957.06,745.75
2018,2,12,12,15,943.0,82.5,2.75,12.35,672.0,909.46,712.71
2018,2,12,12,30,916.0,91.0,2.8,12.4,665.0,859.8,678.07
2018,2,12,12,45,914.5,90.5,2.8,12.45,659.0,818.88,649.08
2018,2,12,13,0,913.0,90.0,2.8,12.5,653.0,775.15,617.77
2018,2,12,13,15,930.0,83.0,2.85,12.5,645.5,734.83,587.95
2018,2,12,13,30,947.0,76.0,2.9,12.5,638.0,690.4,553.21
2018,2,12,13,45,939.5,75.0,2.9,12.5,616.0,633.7,507.64
2018,2,12,14,0,932.0,74.0,2.9,12.5,594.0,575.54,459.62
2018,2,12,14,15,921.0,72.5,2.9,12.4,565.0,514.03,407.59
2018,2,12,14,30,910.0,71.0,2.9,12.3,536.0,451.99,353.4
2018,2,12,14,45,894.0,69.0,2.9,12.2,500.0,387.45,295.69
2018,2,12,15,0,878.0,67.0,2.9,12.1,464.0,323.54,237.29
2018,2,12,15,15,855.5,65.0,2.9,12.1,423.0,256.91,176.78
2018,2,12,15,30,833.0,63.0,2.9,12.1,382.0,193.69,121.4
2018,2,12,15,45,786.5,61.0,2.45,11.55,333.5,130.38,73.7
2018,2,12,16,0,740.0,59.0,2.0,11.0,285.0,72.76,44.18
2018,2,12,16,15,697.0,54.0,1.8,10.1,239.0,49.39,39.25
2018,2,12,16,30,654.0,49.0,1.6,9.2,193.0,44.9,35.18
2018,2,12,16,45,580.5,42.5,1.35,8.35,147.5,38.89,29.52
2018,2,12,17,0,507.0,36.0,1.1,7.5,102.0,30.32,21.32
2018,2,12,17,15,355.5,27.0,1.15,7.2,63.5,22.52,12.13
2018,2,12,17,30,204.0,18.0,1.2,6.9,25.0,14.16,0.0
2018,2,12,17,45,102.0,9.0,1.2,6.65,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.25,1.15,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,13,6,45,26.5,3.0,0.95,2.55,3.0,0.0,0.0
2018,2,13,7,0,53.0,6.0,0.9,3.0,6.0,4.72,0.0
2018,2,13,7,15,205.5,18.5,1.0,3.8,34.5,170.06,0.0
2018,2,13,7,30,358.0,31.0,1.1,4.6,63.0,376.56,289.54
2018,2,13,7,45,478.5,38.0,1.2,5.35,108.5,499.81,411.91
2018,2,13,8,0,599.0,45.0,1.3,6.1,154.0,619.25,511.02
2018,2,13,8,15,662.0,50.0,1.2,6.85,202.5,702.0,574.59
2018,2,13,8,30,725.0,55.0,1.1,7.6,251.0,785.02,634.03
2018,2,13,8,45,765.0,59.0,1.05,8.35,298.5,844.76,673.66
2018,2,13,9,0,805.0,63.0,1.0,9.1,346.0,902.88,710.15
2018,2,13,9,15,834.5,65.5,1.05,9.9,390.5,946.47,736.75
2018,2,13,9,30,864.0,68.0,1.1,10.7,435.0,987.21,760.82
2018,2,13,9,45,886.0,68.5,1.15,11.55,474.0,1002.36,767.19
2018,2,13,10,0,908.0,69.0,1.2,12.4,513.0,1025.82,779.38
2018,2,13,10,15,919.0,71.0,1.15,12.9,545.0,1036.45,781.96
2018,2,13,10,30,930.0,73.0,1.1,13.4,577.0,1043.11,782.19
2018,2,13,10,45,938.5,74.5,1.05,13.85,602.5,1042.51,778.06
2018,2,13,11,0,947.0,76.0,1.0,14.3,628.0,1037.78,771.55
2018,2,13,11,15,952.5,76.5,0.9,14.55,646.0,1024.71,759.43
2018,2,13,11,30,958.0,77.0,0.8,14.8,664.0,1007.6,745.01
2018,2,13,11,45,961.0,77.5,0.65,15.05,674.0,984.14,725.65
2018,2,13,12,0,964.0,78.0,0.5,15.3,684.0,956.84,704.11
2018,2,13,12,15,964.5,78.5,0.4,15.45,686.0,923.62,680.43
2018,2,13,12,30,965.0,79.0,0.3,15.6,688.0,886.93,654.78
2018,2,13,12,45,963.5,78.5,0.2,15.7,682.0,844.24,625.58
2018,2,13,13,0,962.0,78.0,0.1,15.8,676.0,798.58,594.72
2018,2,13,13,15,957.0,77.5,0.2,15.85,661.5,747.75,562.2
2018,2,13,13,30,952.0,77.0,0.3,15.9,647.0,694.67,525.74
2018,2,13,13,45,944.5,76.0,0.35,15.95,624.5,637.62,484.37
2018,2,13,14,0,937.0,75.0,0.4,16.0,602.0,579.09,440.3
2018,2,13,14,15,925.0,74.0,0.5,15.9,572.5,517.21,392.62
2018,2,13,14,30,913.0,73.0,0.6,15.8,543.0,454.88,342.31
2018,2,13,14,45,896.5,71.0,0.7,15.7,507.0,389.86,287.81
2018,2,13,15,0,880.0,69.0,0.8,15.6,471.0,325.53,232.05
2018,2,13,15,15,857.5,66.5,0.8,15.6,429.5,258.21,173.25
2018,2,13,15,30,835.0,64.0,0.8,15.6,388.0,194.35,119.15
2018,2,13,15,45,803.0,61.0,0.75,14.8,342.5,131.47,72.72
2018,2,13,16,0,771.0,58.0,0.7,14.0,297.0,72.45,43.11
2018,2,13,16,15,723.0,54.0,0.8,13.25,249.0,49.68,39.02
2018,2,13,16,30,675.0,50.0,0.9,12.5,201.0,45.93,35.66
2018,2,13,16,45,597.0,43.5,1.0,11.75,153.5,39.86,30.01
2018,2,13,17,0,519.0,37.0,1.1,11.0,106.0,31.19,21.81
2018,2,13,17,15,367.5,27.5,1.1,10.65,66.5,22.95,12.71
2018,2,13,17,30,216.0,18.0,1.1,10.3,27.0,14.16,0.0
2018,2,13,17,45,108.0,9.0,1.15,9.95,13.5,7.08,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,8.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.55,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.3,6.3,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.3,6.4,0.0,0.0,0.0
2018,2,14,6,45,28.5,3.5,0.3,6.55,3.5,0.0,0.0
2018,2,14,7,0,57.0,7.0,0.3,6.7,7.0,46.38,0.0
2018,2,14,7,15,213.5,20.0,0.4,7.2,37.0,213.41,0.0
2018,2,14,7,30,370.0,33.0,0.5,7.7,67.0,387.58,297.15
2018,2,14,7,45,470.5,41.0,0.65,8.25,111.0,496.61,402.49
2018,2,14,8,0,571.0,49.0,0.8,8.8,155.0,610.47,495.62
2018,2,14,8,15,556.5,61.5,0.85,9.3,189.0,630.43,512.86
2018,2,14,8,30,542.0,74.0,0.9,9.8,223.0,647.25,526.4
2018,2,14,8,45,596.5,80.5,0.95,10.3,271.0,719.8,579.52
2018,2,14,9,0,651.0,87.0,1.0,10.8,319.0,791.92,629.48
2018,2,14,9,15,740.0,80.5,1.15,11.4,374.5,879.89,690.03
2018,2,14,9,30,829.0,74.0,1.3,12.0,430.0,960.68,743.64
2018,2,14,9,45,595.5,116.5,1.45,12.65,384.0,789.86,622.38
2018,2,14,10,0,362.0,159.0,1.6,13.3,338.0,592.43,476.19
2018,2,14,10,15,240.0,202.5,1.7,13.6,324.0,491.83,397.21
2018,2,14,10,30,118.0,246.0,1.8,13.9,310.0,392.16,315.9
2018,2,14,10,45,91.5,248.0,1.95,14.25,299.0,337.96,272.73
2018,2,14,11,0,65.0,250.0,2.1,14.6,288.0,308.19,247.93
2018,2,14,11,15,116.0,261.0,2.2,14.85,331.5,387.24,311.11
2018,2,14,11,30,167.0,272.0,2.3,15.1,375.0,440.5,352.84
2018,2,14,11,45,255.0,273.0,2.45,15.35,433.0,534.79,425.99
2018,2,14,12,0,343.0,274.0,2.6,15.6,491.0,600.78,476.42
2018,2,14,12,15,507.0,222.5,2.7,15.65,544.5,690.24,545.57
2018,2,14,12,30,671.0,171.0,2.8,15.7,598.0,756.85,596.4
2018,2,14,12,45,762.0,141.5,2.85,15.75,622.0,765.77,603.25
2018,2,14,13,0,853.0,112.0,2.9,15.8,646.0,761.1,600.29
2018,2,14,13,15,853.0,109.5,2.95,15.65,633.5,714.97,565.56
2018,2,14,13,30,853.0,107.0,3.0,15.5,621.0,666.44,528.39
2018,2,14,13,45,889.5,92.5,3.05,15.4,612.0,625.37,495.85
2018,2,14,14,0,926.0,78.0,3.1,15.3,603.0,576.03,455.52
2018,2,14,14,15,914.5,77.0,3.15,15.0,574.0,514.87,404.59
2018,2,14,14,30,903.0,76.0,3.2,14.7,545.0,453.21,351.5
2018,2,14,14,45,887.5,73.5,3.25,14.4,509.0,388.57,294.42
2018,2,14,15,0,872.0,71.0,3.3,14.1,473.0,324.53,236.54
2018,2,14,15,15,849.5,68.5,3.3,14.1,431.5,257.6,176.21
2018,2,14,15,30,827.0,66.0,3.3,14.1,390.0,194.14,121.1
2018,2,14,15,45,760.0,67.0,3.15,13.05,337.5,131.46,75.48
2018,2,14,16,0,693.0,68.0,3.0,12.0,285.0,72.76,45.48
2018,2,14,16,15,681.5,59.5,2.75,11.05,244.5,53.69,42.98
2018,2,14,16,30,670.0,51.0,2.5,10.1,204.0,46.71,36.71
2018,2,14,16,45,593.0,44.5,2.2,9.2,156.5,40.68,31.08
2018,2,14,17,0,516.0,38.0,1.9,8.3,109.0,31.96,22.81
2018,2,14,17,15,365.0,29.0,1.9,7.85,69.0,24.17,14.25
2018,2,14,17,30,214.0,20.0,1.9,7.4,29.0,15.74,0.0
2018,2,14,17,45,107.0,10.0,1.9,7.0,14.5,7.87,0.0
2018,2,14,18,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.6,6.85,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.6,6.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,15,6,45,24.0,4.0,2.05,3.1,4.0,0.0,0.0
2018,2,15,7,0,48.0,8.0,2.2,3.5,8.0,40.72,0.0
2018,2,15,7,15,153.0,21.5,2.4,4.1,34.0,174.27,0.0
2018,2,15,7,30,258.0,35.0,2.6,4.7,60.0,302.9,243.53
2018,2,15,7,45,452.5,40.0,2.85,5.3,114.0,480.58,404.76
2018,2,15,8,0,647.0,45.0,3.1,5.9,168.0,662.32,555.85
2018,2,15,8,15,708.0,49.5,3.15,6.55,218.0,743.9,621.27
2018,2,15,8,30,769.0,54.0,3.2,7.2,268.0,825.62,683.63
2018,2,15,8,45,808.5,57.0,3.25,7.85,316.5,884.51,725.86
2018,2,15,9,0,848.0,60.0,3.3,8.5,365.0,941.61,765.1
2018,2,15,9,15,875.0,62.0,3.4,9.1,410.0,971.2,783.59
2018,2,15,9,30,902.0,64.0,3.5,9.7,455.0,1008.85,807.65
2018,2,15,9,45,924.0,65.0,3.6,10.3,496.0,1036.84,824.35
2018,2,15,10,0,946.0,66.0,3.7,10.9,537.0,1061.25,838.44
2018,2,15,10,15,960.5,67.0,3.8,11.4,571.0,1074.14,844.76
2018,2,15,10,30,975.0,68.0,3.9,11.9,605.0,1082.89,848.41
2018,2,15,10,45,985.0,68.5,3.95,12.4,631.5,1082.17,845.26
2018,2,15,11,0,995.0,69.0,4.0,12.9,658.0,1077.12,839.39
2018,2,15,11,15,1001.0,69.0,4.05,13.2,676.5,1063.17,828.19
2018,2,15,11,30,1007.0,69.0,4.1,13.5,695.0,1044.96,814.29
2018,2,15,11,45,1011.0,69.0,4.1,13.75,705.5,1020.66,796.13
2018,2,15,12,0,1015.0,69.0,4.1,14.0,716.0,992.28,775.28
2018,2,15,12,15,1015.5,69.0,4.1,14.15,718.0,956.89,749.87
2018,2,15,12,30,1016.0,69.0,4.1,14.3,720.0,917.85,721.89
2018,2,15,12,45,1014.0,69.5,4.1,14.45,714.0,873.93,690.35
2018,2,15,13,0,1012.0,70.0,4.1,14.6,708.0,826.87,656.38
2018,2,15,13,15,1008.0,69.0,4.05,14.6,693.0,773.89,617.45
2018,2,15,13,30,1004.0,68.0,4.0,14.6,678.0,718.45,573.73
2018,2,15,13,45,997.0,67.5,3.95,14.6,655.5,659.55,526.2
2018,2,15,14,0,990.0,67.0,3.9,14.6,633.0,598.97,475.98
2018,2,15,14,15,980.0,66.0,3.85,14.5,603.0,535.07,421.78
2018,2,15,14,30,970.0,65.0,3.8,14.4,573.0,470.4,365.22
2018,2,15,14,45,955.5,63.0,3.7,14.25,536.0,402.72,304.68
2018,2,15,15,0,941.0,61.0,3.6,14.1,499.0,335.41,243.26
2018,2,15,15,15,920.5,59.5,3.6,14.1,456.5,267.81,181.78
2018,2,15,15,30,900.0,58.0,3.6,14.1,414.0,201.85,124.26
2018,2,15,15,45,871.0,55.5,2.85,13.15,367.0,136.1,74.93
2018,2,15,16,0,842.0,53.0,2.1,12.2,320.0,73.57,44.09
2018,2,15,16,15,797.0,49.0,1.9,11.05,270.0,46.52,36.53
2018,2,15,16,30,752.0,45.0,1.7,9.9,220.0,42.52,32.99
2018,2,15,16,45,677.0,40.0,1.5,8.8,170.0,37.47,28.29
2018,2,15,17,0,602.0,35.0,1.3,7.7,120.0,32.56,23.49
2018,2,15,17,15,442.0,27.5,1.35,7.3,76.5,25.22,15.49
2018,2,15,17,30,282.0,20.0,1.4,6.9,33.0,16.75,0.0
2018,2,15,17,45,141.0,10.0,1.4,6.55,16.5,7.87,0.0
2018,2,15,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,16,6,45,52.5,5.0,1.0,4.55,5.5,0.0,0.0
2018,2,16,7,0,105.0,10.0,0.9,4.9,11.0,83.17,0.0
2018,2,16,7,15,274.5,20.0,0.9,5.6,43.0,265.49,19.7
2018,2,16,7,30,444.0,30.0,0.9,6.3,75.0,445.4,351.64
2018,2,16,7,45,540.5,37.0,0.95,7.0,121.5,540.46,441.28
2018,2,16,8,0,637.0,44.0,1.0,7.7,168.0,653.03,532.05
2018,2,16,8,15,695.0,48.5,1.1,8.35,217.0,731.27,592.45
2018,2,16,8,30,753.0,53.0,1.2,9.0,266.0,809.73,649.9
2018,2,16,8,45,790.0,57.0,1.3,9.65,314.0,867.18,689.65
2018,2,16,9,0,827.0,61.0,1.4,10.3,362.0,922.9,726.81
2018,2,16,9,15,852.0,63.5,1.45,10.9,406.0,962.37,750.96
2018,2,16,9,30,877.0,66.0,1.5,11.5,450.0,986.98,764.6
2018,2,16,9,45,895.0,68.0,1.55,12.1,489.0,1012.12,778.55
2018,2,16,10,0,913.0,70.0,1.6,12.7,528.0,1033.68,789.98
2018,2,16,10,15,925.5,71.0,1.7,13.1,560.5,1044.48,795.68
2018,2,16,10,30,938.0,72.0,1.8,13.5,593.0,1051.3,798.95
2018,2,16,10,45,946.5,73.5,1.85,13.95,619.0,1050.61,796.53
2018,2,16,11,0,955.0,75.0,1.9,14.4,645.0,1045.74,791.6
2018,2,16,11,15,960.5,75.5,1.95,14.7,663.0,1032.48,781.76
2018,2,16,11,30,966.0,76.0,2.0,15.0,681.0,1015.11,769.43
2018,2,16,11,45,968.5,76.5,2.05,15.3,691.0,990.89,752.67
2018,2,16,12,0,971.0,77.0,2.1,15.6,701.0,962.8,733.42
2018,2,16,12,15,971.0,77.5,2.1,15.75,703.0,928.79,710.03
2018,2,16,12,30,971.0,78.0,2.1,15.9,705.0,891.3,684.27
2018,2,16,12,45,969.5,78.0,2.15,16.1,699.0,848.75,655.28
2018,2,16,13,0,968.0,78.0,2.2,16.3,693.0,803.19,623.94
2018,2,16,13,15,964.0,77.5,2.25,16.3,679.0,752.56,588.18
2018,2,16,13,30,960.0,77.0,2.3,16.3,665.0,699.57,548.15
2018,2,16,13,45,953.0,76.0,2.35,16.3,642.5,642.19,503.6
2018,2,16,14,0,946.0,75.0,2.4,16.3,620.0,583.25,456.36
2018,2,16,14,15,935.0,74.0,2.4,16.15,590.5,521.12,405.07
2018,2,16,14,30,924.0,73.0,2.4,16.0,561.0,458.41,351.53
2018,2,16,14,45,908.0,71.5,2.4,15.85,524.5,393.17,294.41
2018,2,16,15,0,892.0,70.0,2.4,15.7,488.0,328.51,236.51
2018,2,16,15,15,870.5,67.0,2.4,15.7,446.0,262.18,177.29
2018,2,16,15,30,849.0,64.0,2.4,15.7,404.0,194.73,119.52
2018,2,16,15,45,818.5,61.0,1.9,14.65,358.0,130.96,72.29
2018,2,16,16,0,788.0,58.0,1.4,13.6,312.0,70.86,42.83
2018,2,16,16,15,744.0,54.0,1.3,12.65,263.5,49.93,39.35
2018,2,16,16,30,700.0,50.0,1.2,11.7,215.0,46.15,36.03
2018,2,16,16,45,627.0,44.0,1.15,10.7,166.5,40.49,30.81
2018,2,16,17,0,554.0,38.0,1.1,9.7,118.0,34.92,25.43
2018,2,16,17,15,416.0,29.5,1.15,9.5,76.5,24.72,15.17
2018,2,16,17,30,278.0,21.0,1.2,9.3,35.0,17.57,0.0
2018,2,16,17,45,139.0,10.5,1.2,9.1,17.5,8.26,0.0
2018,2,16,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,17,6,45,53.0,5.5,0.8,6.85,6.0,0.0,0.0
2018,2,17,7,0,106.0,11.0,0.8,7.2,12.0,84.68,0.0
2018,2,17,7,15,273.5,21.5,0.8,7.9,45.0,268.28,71.33
2018,2,17,7,30,441.0,32.0,0.8,8.6,78.0,445.1,351.26
2018,2,17,7,45,535.0,39.0,0.85,9.3,124.5,548.65,443.92
2018,2,17,8,0,629.0,46.0,0.9,10.0,171.0,648.59,523.71
2018,2,17,8,15,685.5,50.5,0.85,10.7,219.5,725.5,580.38
2018,2,17,8,30,742.0,55.0,0.8,11.4,268.0,802.46,633.35
2018,2,17,8,45,778.0,59.0,0.7,12.1,315.5,858.78,667.84
2018,2,17,9,0,814.0,63.0,0.6,12.8,363.0,913.33,699.2
2018,2,17,9,15,840.5,65.0,0.65,13.55,407.0,953.44,722.58
2018,2,17,9,30,867.0,67.0,0.7,14.3,451.0,978.71,735.87
2018,2,17,9,45,886.5,68.5,0.7,15.0,490.0,1004.6,748.56
2018,2,17,10,0,906.0,70.0,0.7,15.7,529.0,1026.98,758.81
2018,2,17,10,15,918.0,72.0,0.75,16.1,562.0,1038.61,764.3
2018,2,17,10,30,930.0,74.0,0.8,16.5,595.0,1046.23,767.53
2018,2,17,10,45,938.5,75.0,0.85,16.85,620.5,1044.92,765.47
2018,2,17,11,0,947.0,76.0,0.9,17.2,646.0,1039.46,761.1
2018,2,17,11,15,952.5,77.0,0.95,17.55,664.0,1026.9,752.44
2018,2,17,11,30,958.0,78.0,1.0,17.9,682.0,1010.24,741.39
2018,2,17,11,45,961.0,78.0,1.05,18.2,692.0,986.0,725.77
2018,2,17,12,0,964.0,78.0,1.1,18.5,702.0,957.92,707.76
2018,2,17,12,15,964.5,78.5,1.2,18.65,704.0,924.49,687.47
2018,2,17,12,30,965.0,79.0,1.3,18.8,706.0,887.57,664.61
2018,2,17,12,45,962.5,78.5,1.35,18.95,699.0,843.86,636.2
2018,2,17,13,0,960.0,78.0,1.4,19.1,692.0,797.26,605.53
2018,2,17,13,15,955.0,77.0,1.5,19.1,677.0,745.73,570.93
2018,2,17,13,30,950.0,76.0,1.6,19.1,662.0,691.98,532.06
2018,2,17,13,45,943.0,75.5,1.65,19.1,640.0,635.58,489.43
2018,2,17,14,0,936.0,75.0,1.7,19.1,618.0,577.62,444.1
2018,2,17,14,15,925.0,73.5,1.7,18.9,588.5,515.52,394.08
2018,2,17,14,30,914.0,72.0,1.7,18.7,559.0,452.88,341.82
2018,2,17,14,45,899.0,70.0,1.75,18.55,523.0,388.12,286.3
2018,2,17,15,0,884.0,68.0,1.8,18.4,487.0,323.86,229.78
2018,2,17,15,15,863.0,66.0,1.8,18.4,445.5,259.01,172.64
2018,2,17,15,30,842.0,64.0,1.8,18.4,404.0,192.83,116.77
2018,2,17,15,45,811.0,61.0,1.55,17.25,358.0,129.43,70.63
2018,2,17,16,0,780.0,58.0,1.3,16.1,312.0,69.77,42.06
2018,2,17,16,15,733.5,54.0,1.3,15.0,263.5,49.81,38.86
2018,2,17,16,30,687.0,50.0,1.3,13.9,215.0,46.02,35.59
2018,2,17,16,45,614.0,44.5,1.25,12.75,167.0,40.8,30.84
2018,2,17,17,0,541.0,39.0,1.2,11.6,119.0,32.87,23.46
2018,2,17,17,15,405.0,30.5,1.2,11.1,77.5,25.48,15.89
2018,2,17,17,30,269.0,22.0,1.2,10.6,36.0,18.37,0.0
2018,2,17,17,45,134.5,11.0,1.25,10.05,18.0,8.65,0.0
2018,2,17,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.05,6.85,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.25,6.8,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.45,6.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,18,6,45,32.0,4.5,2.9,7.2,5.0,0.0,0.0
2018,2,18,7,0,64.0,9.0,3.1,7.5,10.0,52.99,0.0
2018,2,18,7,15,107.0,16.5,3.45,7.9,25.0,131.45,52.03
2018,2,18,7,30,150.0,24.0,3.8,8.3,40.0,188.33,153.83
2018,2,18,7,45,75.0,36.5,4.15,8.7,44.5,125.53,104.41
2018,2,18,8,0,0.0,49.0,4.5,9.1,49.0,38.99,28.19
2018,2,18,8,15,24.5,73.0,4.65,9.35,80.0,95.71,78.72
2018,2,18,8,30,49.0,97.0,4.8,9.6,111.0,146.51,123.58
2018,2,18,8,45,109.0,117.5,4.9,9.85,156.0,246.53,210.84
2018,2,18,9,0,169.0,138.0,5.0,10.1,201.0,329.75,282.01
2018,2,18,9,15,261.5,147.0,5.0,10.3,257.5,453.72,385.71
2018,2,18,9,30,354.0,156.0,5.0,10.5,314.0,557.03,469.85
2018,2,18,9,45,366.5,175.5,5.0,10.75,351.5,593.07,496.29
2018,2,18,10,0,379.0,195.0,5.0,11.0,389.0,627.06,521.03
2018,2,18,10,15,385.5,209.0,5.05,11.15,416.5,645.9,534.11
2018,2,18,10,30,392.0,223.0,5.1,11.3,444.0,662.64,545.61
2018,2,18,10,45,644.0,161.5,5.15,11.45,543.5,872.21,708.09
2018,2,18,11,0,896.0,100.0,5.2,11.6,643.0,1031.1,822.62
2018,2,18,11,15,912.5,98.0,5.3,11.7,664.5,1013.41,808.29
2018,2,18,11,30,929.0,96.0,5.4,11.8,686.0,1004.09,801.36
2018,2,18,11,45,941.5,93.5,5.45,11.85,699.5,986.12,788.0
2018,2,18,12,0,954.0,91.0,5.5,11.9,713.0,963.91,771.7
2018,2,18,12,15,832.0,130.5,5.6,11.8,674.0,876.89,708.11
2018,2,18,12,30,710.0,170.0,5.7,11.7,635.0,787.49,641.11
2018,2,18,12,45,743.0,157.5,5.8,11.65,640.0,766.59,625.78
2018,2,18,13,0,776.0,145.0,5.9,11.6,645.0,740.5,605.68
2018,2,18,13,15,767.0,143.0,5.95,11.4,628.5,690.65,566.16
2018,2,18,13,30,758.0,141.0,6.0,11.2,612.0,639.47,524.81
2018,2,18,13,45,844.5,113.5,6.05,11.0,621.5,618.02,506.61
2018,2,18,14,0,931.0,86.0,6.1,10.8,631.0,585.07,477.47
2018,2,18,14,15,918.0,85.0,6.1,10.5,600.5,522.44,422.77
2018,2,18,14,30,905.0,84.0,6.1,10.2,570.0,459.49,366.25
2018,2,18,14,45,869.5,87.0,6.1,9.95,529.0,391.68,304.65
2018,2,18,15,0,834.0,90.0,6.1,9.7,488.0,326.24,244.36
2018,2,18,15,15,822.0,84.5,6.1,9.7,449.0,262.3,184.77
2018,2,18,15,30,810.0,79.0,6.1,9.7,410.0,199.3,128.59
2018,2,18,15,45,764.0,77.0,5.9,9.0,361.0,136.99,81.87
2018,2,18,16,0,718.0,75.0,5.7,8.3,312.0,75.65,50.0
2018,2,18,16,15,682.5,68.5,5.45,7.9,266.0,56.21,45.82
2018,2,18,16,30,647.0,62.0,5.2,7.5,220.0,51.27,41.3
2018,2,18,16,45,504.0,55.5,4.95,7.05,162.0,45.37,35.72
2018,2,18,17,0,361.0,49.0,4.7,6.6,104.0,39.88,30.27
2018,2,18,17,15,281.0,38.0,4.6,6.3,71.0,28.94,19.38
2018,2,18,17,30,201.0,27.0,4.5,6.0,38.0,20.46,0.61
2018,2,18,17,45,100.5,13.5,4.4,5.75,19.0,10.62,0.0
2018,2,18,18,0,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.3,5.35,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.3,5.05,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.25,4.75,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.2,4.6,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.1,4.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.05,4.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.95,4.1,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.85,3.9,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.8,3.8,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.75,3.75,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.7,3.7,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.65,3.6,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.55,3.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.5,3.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.4,3.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,3.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.15,2.95,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,2.9,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,2.85,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,2.75,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.7,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.1,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.2,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.25,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,2.7,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.4,2.65,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.5,2.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,2.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,2.25,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,2.1,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,2.25,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,2,19,6,45,25.5,6.0,3.25,2.55,6.5,0.0,0.0
2018,2,19,7,0,51.0,12.0,3.3,2.7,13.0,46.04,0.0
2018,2,19,7,15,209.5,26.5,3.45,3.1,48.0,232.19,123.14
2018,2,19,7,30,368.0,41.0,3.6,3.5,83.0,393.26,328.49
2018,2,19,7,45,481.0,48.0,3.8,3.9,130.5,514.06,438.64
2018,2,19,8,0,594.0,55.0,4.0,4.3,178.0,639.05,545.36
2018,2,19,8,15,658.5,60.0,3.95,4.7,228.5,722.03,612.74
2018,2,19,8,30,723.0,65.0,3.9,5.1,279.0,797.6,671.23
2018,2,19,8,45,766.5,68.0,3.85,5.45,328.0,860.08,717.14
2018,2,19,9,0,810.0,71.0,3.8,5.8,377.0,920.76,759.96
2018,2,19,9,15,840.0,73.0,3.7,6.1,422.5,964.54,788.7
2018,2,19,9,30,870.0,75.0,3.6,6.4,468.0,1005.34,814.61
2018,2,19,9,45,893.5,75.0,3.45,6.65,508.0,1021.28,821.81
2018,2,19,10,0,917.0,75.0,3.3,6.9,548.0,1045.62,835.11
2018,2,19,10,15,929.5,77.0,3.2,7.15,581.5,1057.6,839.9
2018,2,19,10,30,942.0,79.0,3.1,7.4,615.0,1065.5,842.02
2018,2,19,10,45,951.0,79.5,3.05,7.6,641.0,1063.77,838.24
2018,2,19,11,0,960.0,80.0,3.0,7.8,667.0,1057.85,831.85
2018,2,19,11,15,854.0,116.0,2.95,7.9,649.0,989.9,782.48
2018,2,19,11,30,748.0,152.0,2.9,8.0,631.0,914.34,727.87
2018,2,19,11,45,828.5,128.0,2.85,8.1,666.0,931.48,739.72
2018,2,19,12,0,909.0,104.0,2.8,8.2,701.0,938.08,743.23
2018,2,19,12,15,798.5,141.0,2.85,8.25,666.5,864.87,690.64
2018,2,19,12,30,688.0,178.0,2.9,8.3,632.0,777.0,625.9
2018,2,19,12,45,690.5,175.0,2.9,8.4,627.0,742.37,599.81
2018,2,19,13,0,693.0,172.0,2.9,8.5,622.0,705.21,570.96
2018,2,19,13,15,653.5,181.5,2.95,8.45,598.5,648.05,526.31
2018,2,19,13,30,614.0,191.0,3.0,8.4,575.0,592.09,481.88
2018,2,19,13,45,649.0,173.5,3.0,8.35,567.0,558.98,454.91
2018,2,19,14,0,684.0,156.0,3.0,8.3,559.0,520.68,422.54
2018,2,19,14,15,644.5,156.5,3.0,8.2,522.0,457.39,369.33
2018,2,19,14,30,605.0,157.0,3.0,8.1,485.0,397.36,317.79
2018,2,19,14,45,581.5,150.0,2.95,8.0,448.5,340.69,267.83
2018,2,19,15,0,558.0,143.0,2.9,7.9,412.0,282.12,215.7
2018,2,19,15,15,508.5,139.0,2.9,7.9,368.0,226.92,167.5
2018,2,19,15,30,459.0,135.0,2.9,7.9,324.0,177.55,126.2
2018,2,19,15,45,451.0,120.5,2.6,7.6,289.0,130.99,89.67
2018,2,19,16,0,443.0,106.0,2.3,7.3,254.0,85.79,63.27
2018,2,19,16,15,359.0,96.0,2.0,6.65,204.0,69.23,57.93
2018,2,19,16,30,275.0,86.0,1.7,6.0,154.0,62.68,52.01
2018,2,19,16,45,230.5,70.0,1.4,5.3,118.5,51.42,41.57
2018,2,19,17,0,186.0,54.0,1.1,4.6,83.0,39.98,30.73
2018,2,19,17,15,125.5,37.5,1.1,4.25,54.0,27.97,18.93
2018,2,19,17,30,65.0,21.0,1.1,3.9,25.0,15.87,1.38
2018,2,19,17,45,32.5,10.5,1.15,3.5,12.5,8.26,0.0
2018,2,19,18,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.15,0.05,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.05,-0.25,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,2,20,6,45,43.0,6.0,0.75,0.2,7.0,0.0,0.0
2018,2,20,7,0,86.0,12.0,0.7,0.6,14.0,71.17,0.0
2018,2,20,7,15,221.0,25.0,0.7,1.25,47.0,239.3,146.23
2018,2,20,7,30,356.0,38.0,0.7,1.9,80.0,382.85,317.5
2018,2,20,7,45,513.5,42.5,0.65,2.6,134.5,535.27,445.6
2018,2,20,8,0,671.0,47.0,0.6,3.3,189.0,687.85,563.7
2018,2,20,8,15,590.5,65.5,0.65,4.1,213.0,667.55,548.16
2018,2,20,8,30,510.0,84.0,0.7,4.9,237.0,630.42,520.2
2018,2,20,8,45,342.5,121.5,0.8,5.75,231.5,520.18,433.53
2018,2,20,9,0,175.0,159.0,0.9,6.6,226.0,363.9,305.4
2018,2,20,9,15,154.0,178.5,0.95,7.05,242.5,365.31,305.79
2018,2,20,9,30,133.0,198.0,1.0,7.5,259.0,365.25,303.63
2018,2,20,9,45,206.0,206.5,1.0,7.95,309.5,444.91,367.59
2018,2,20,10,0,279.0,215.0,1.0,8.4,360.0,549.45,447.16
2018,2,20,10,15,423.0,197.0,1.1,8.7,432.5,694.33,556.43
2018,2,20,10,30,567.0,179.0,1.2,9.0,505.0,813.37,642.36
2018,2,20,10,45,754.5,131.5,1.3,9.3,584.5,949.46,735.06
2018,2,20,11,0,942.0,84.0,1.4,9.6,664.0,1045.17,797.37
2018,2,20,11,15,947.0,85.0,1.45,9.8,682.0,1031.91,786.57
2018,2,20,11,30,952.0,86.0,1.5,10.0,700.0,1014.56,774.76
2018,2,20,11,45,954.0,87.0,1.55,10.15,710.0,990.38,758.64
2018,2,20,12,0,956.0,88.0,1.6,10.3,720.0,962.38,740.02
2018,2,20,12,15,957.0,88.0,1.65,10.4,722.0,928.68,717.63
2018,2,20,12,30,958.0,88.0,1.7,10.5,724.0,891.49,692.74
2018,2,20,12,45,956.5,87.5,1.75,10.55,717.5,848.46,663.69
2018,2,20,13,0,955.0,87.0,1.8,10.6,711.0,802.46,632.24
2018,2,20,13,15,949.0,86.5,1.9,10.55,695.5,750.59,595.46
2018,2,20,13,30,943.0,86.0,2.0,10.5,680.0,696.58,554.74
2018,2,20,13,45,934.5,84.5,2.05,10.45,656.5,638.26,509.02
2018,2,20,14,0,926.0,83.0,2.1,10.4,633.0,578.6,460.68
2018,2,20,14,15,915.0,81.5,2.15,10.25,603.0,516.69,408.97
2018,2,20,14,30,904.0,80.0,2.2,10.1,573.0,454.26,354.92
2018,2,20,14,45,888.0,78.0,2.25,9.95,536.5,389.38,297.22
2018,2,20,15,0,872.0,76.0,2.3,9.8,500.0,323.55,237.46
2018,2,20,15,15,709.5,99.0,2.3,9.8,425.0,244.0,171.97
2018,2,20,15,30,547.0,122.0,2.3,9.8,350.0,181.67,124.57
2018,2,20,15,45,373.0,125.5,2.3,9.1,273.0,126.28,88.31
2018,2,20,16,0,199.0,129.0,2.3,8.4,196.0,93.57,73.22
2018,2,20,16,15,170.0,113.0,2.05,7.7,164.0,80.0,67.44
2018,2,20,16,30,141.0,97.0,1.8,7.0,132.0,68.97,57.53
2018,2,20,16,45,114.0,78.0,1.55,6.25,102.5,56.05,45.64
2018,2,20,17,0,87.0,59.0,1.3,5.5,73.0,42.91,33.3
2018,2,20,17,15,52.5,40.0,1.3,5.2,47.5,29.53,20.35
2018,2,20,17,30,18.0,21.0,1.3,4.9,22.0,15.96,2.99
2018,2,20,17,45,11.0,10.5,1.25,4.6,11.0,8.26,0.0
2018,2,20,18,0,4.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,20,18,15,2.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.95,2.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,2.9,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,3.25,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,3.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,2.85,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,21,6,45,7.0,4.5,0.55,3.25,4.5,0.0,0.0
2018,2,21,7,0,14.0,9.0,0.5,3.4,9.0,17.13,0.0
2018,2,21,7,15,124.0,26.5,0.65,3.8,40.5,169.98,111.84
2018,2,21,7,30,234.0,44.0,0.8,4.2,72.0,292.85,243.94
2018,2,21,7,45,430.5,47.0,0.9,4.55,128.5,470.93,395.68
2018,2,21,8,0,627.0,50.0,1.0,4.9,185.0,652.84,540.32
2018,2,21,8,15,683.0,55.0,1.05,5.35,235.0,730.11,598.3
2018,2,21,8,30,739.0,60.0,1.1,5.8,285.0,807.46,654.41
2018,2,21,8,45,776.0,63.0,1.15,6.25,333.0,863.56,692.75
2018,2,21,9,0,813.0,66.0,1.2,6.7,381.0,917.81,728.63
2018,2,21,9,15,839.5,68.0,1.2,7.2,425.5,957.96,752.68
2018,2,21,9,30,866.0,70.0,1.2,7.7,470.0,983.13,766.07
2018,2,21,9,45,886.5,71.5,1.2,8.2,510.0,1010.0,780.63
2018,2,21,10,0,907.0,73.0,1.2,8.7,550.0,1033.35,792.64
2018,2,21,10,15,919.5,75.0,1.1,9.1,583.5,1045.37,795.37
2018,2,21,10,30,932.0,77.0,1.0,9.5,617.0,1053.33,795.57
2018,2,21,10,45,939.5,78.5,0.95,9.9,642.5,1051.44,790.64
2018,2,21,11,0,947.0,80.0,0.9,10.3,668.0,1045.39,783.35
2018,2,21,11,15,952.5,81.5,0.9,10.6,686.5,1033.16,773.79
2018,2,21,11,30,958.0,83.0,0.9,10.9,705.0,1016.79,761.81
2018,2,21,11,45,960.5,84.0,0.95,11.15,715.5,992.94,746.38
2018,2,21,12,0,963.0,85.0,1.0,11.4,726.0,965.2,728.49
2018,2,21,12,15,962.5,86.0,1.2,11.55,728.0,931.08,709.21
2018,2,21,12,30,962.0,87.0,1.4,11.7,730.0,893.51,686.89
2018,2,21,12,45,957.5,87.5,1.6,11.85,722.5,848.98,658.97
2018,2,21,13,0,953.0,88.0,1.8,12.0,715.0,801.69,628.27
2018,2,21,13,15,947.0,87.5,1.9,11.95,699.5,749.83,591.64
2018,2,21,13,30,941.0,87.0,2.0,11.9,684.0,695.83,551.13
2018,2,21,13,45,883.5,101.0,2.1,11.85,646.5,627.43,497.98
2018,2,21,14,0,826.0,115.0,2.2,11.8,609.0,557.4,442.27
2018,2,21,14,15,580.0,172.0,2.2,11.65,511.0,433.38,343.98
2018,2,21,14,30,334.0,229.0,2.2,11.5,413.0,330.75,262.66
2018,2,21,14,45,401.5,197.5,2.2,11.35,404.5,308.68,241.66
2018,2,21,15,0,469.0,166.0,2.2,11.2,396.0,272.6,207.33
2018,2,21,15,15,644.0,120.5,2.2,11.2,408.0,245.49,174.8
2018,2,21,15,30,819.0,75.0,2.2,11.2,420.0,194.71,122.56
2018,2,21,15,45,771.5,74.0,1.85,10.5,370.5,132.48,77.32
2018,2,21,16,0,724.0,73.0,1.5,9.8,321.0,71.47,47.76
2018,2,21,16,15,653.5,69.0,1.35,9.1,267.5,56.11,45.54
2018,2,21,16,30,583.0,65.0,1.2,8.4,214.0,52.77,42.6
2018,2,21,16,45,540.5,56.5,1.05,7.65,171.5,46.32,36.64
2018,2,21,17,0,498.0,48.0,0.9,6.9,129.0,39.77,30.37
2018,2,21,17,15,364.5,37.5,0.95,6.5,86.0,30.99,21.65
2018,2,21,17,30,231.0,27.0,1.0,6.1,43.0,22.39,8.12
2018,2,21,17,45,124.5,15.0,1.0,5.75,22.5,11.8,0.0
2018,2,21,18,0,18.0,3.0,1.0,5.4,2.0,0.0,0.0
2018,2,21,18,15,9.0,1.5,1.05,5.15,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
