Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.45,1.9,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.75,3.2,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.0,2.95,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.15,3.15,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,22,6,45,65.0,8.0,2.4,3.85,10.0,0.0,0.0
2018,2,22,7,0,130.0,16.0,2.5,4.2,20.0,105.96,0.0
2018,2,22,7,15,287.5,27.5,2.75,4.65,57.5,297.95,212.31
2018,2,22,7,30,445.0,39.0,3.0,5.1,95.0,456.09,381.1
2018,2,22,7,45,538.5,46.0,3.25,5.6,143.5,560.95,474.35
2018,2,22,8,0,632.0,53.0,3.5,6.1,192.0,670.27,565.87
2018,2,22,8,15,688.0,57.5,3.6,6.5,242.0,737.94,620.17
2018,2,22,8,30,744.0,62.0,3.7,6.9,292.0,814.98,679.17
2018,2,22,8,45,782.0,65.0,3.8,7.35,341.0,872.26,720.68
2018,2,22,9,0,820.0,68.0,3.9,7.8,390.0,927.67,759.55
2018,2,22,9,15,846.0,70.5,3.9,8.1,434.5,968.15,786.22
2018,2,22,9,30,872.0,73.0,3.9,8.4,479.0,1005.61,810.27
2018,2,22,9,45,891.0,74.5,3.95,8.75,519.0,1018.88,816.83
2018,2,22,10,0,910.0,76.0,4.0,9.1,559.0,1040.63,829.72
2018,2,22,10,15,921.0,77.5,4.05,9.3,591.0,1050.37,834.48
2018,2,22,10,30,932.0,79.0,4.1,9.5,623.0,1056.07,836.64
2018,2,22,10,45,938.0,81.0,4.15,9.7,648.0,1053.22,832.96
2018,2,22,11,0,944.0,83.0,4.2,9.9,673.0,1046.2,826.65
2018,2,22,11,15,899.5,98.5,4.35,9.95,673.5,1001.71,795.53
2018,2,22,11,30,855.0,114.0,4.5,10.0,674.0,966.54,771.11
2018,2,22,11,45,491.5,180.5,4.6,10.0,503.5,672.6,550.27
2018,2,22,12,0,128.0,247.0,4.7,10.0,333.0,356.54,293.03
2018,2,22,12,15,70.5,228.5,4.8,9.9,276.0,262.63,215.87
2018,2,22,12,30,13.0,210.0,4.9,9.8,219.0,180.3,146.28
2018,2,22,12,45,24.0,202.0,5.05,9.65,218.0,191.89,156.49
2018,2,22,13,0,35.0,194.0,5.2,9.5,217.0,190.0,155.36
2018,2,22,13,15,86.0,230.5,5.25,9.35,286.0,254.36,209.75
2018,2,22,13,30,137.0,267.0,5.3,9.2,355.0,324.35,267.57
2018,2,22,13,45,219.0,253.5,5.35,9.1,388.0,348.58,287.83
2018,2,22,14,0,301.0,240.0,5.4,9.0,421.0,372.51,306.71
2018,2,22,14,15,377.0,213.5,5.4,8.8,429.5,363.16,297.35
2018,2,22,14,30,453.0,187.0,5.4,8.6,438.0,352.15,285.01
2018,2,22,14,45,439.5,155.0,5.4,8.45,386.0,288.17,229.05
2018,2,22,15,0,426.0,123.0,5.4,8.3,334.0,226.21,174.08
2018,2,22,15,15,572.0,110.0,5.4,8.3,368.0,220.15,159.67
2018,2,22,15,30,718.0,97.0,5.4,8.3,402.0,191.4,126.39
2018,2,22,15,45,550.5,106.5,5.25,7.9,325.0,131.29,86.36
2018,2,22,16,0,383.0,116.0,5.1,7.5,248.0,88.54,67.53
2018,2,22,16,15,445.0,94.0,4.85,7.15,225.5,68.93,57.56
2018,2,22,16,30,507.0,72.0,4.6,6.8,203.0,57.28,46.95
2018,2,22,16,45,436.0,61.5,4.35,6.4,157.5,49.29,39.5
2018,2,22,17,0,365.0,51.0,4.1,6.0,112.0,41.23,31.78
2018,2,22,17,15,302.5,40.5,3.95,5.75,79.5,30.91,21.7
2018,2,22,17,30,240.0,30.0,3.8,5.5,47.0,22.83,9.73
2018,2,22,17,45,125.5,16.0,3.65,5.25,24.5,12.59,0.0
2018,2,22,18,0,11.0,2.0,3.5,5.0,2.0,0.0,0.0
2018,2,22,18,15,5.5,1.0,3.4,4.85,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.15,4.55,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,4.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.65,3.8,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.5,0.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.45,0.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.35,-1.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,6,45,76.0,8.5,1.55,0.45,11.0,0.0,0.0
2018,2,23,7,0,152.0,17.0,1.6,1.2,22.0,122.6,0.0
2018,2,23,7,15,338.0,27.0,2.0,1.95,63.5,339.65,254.56
2018,2,23,7,30,524.0,37.0,2.4,2.7,105.0,517.93,433.8
2018,2,23,7,45,615.0,42.0,2.85,3.45,155.5,611.37,517.41
2018,2,23,8,0,706.0,47.0,3.3,4.2,206.0,719.73,607.99
2018,2,23,8,15,755.5,51.5,3.55,4.65,257.5,792.39,666.28
2018,2,23,8,30,805.0,56.0,3.8,5.1,309.0,864.77,721.82
2018,2,23,8,45,837.5,59.5,4.05,5.5,358.5,918.57,761.44
2018,2,23,9,0,870.0,63.0,4.3,5.9,408.0,958.99,790.86
2018,2,23,9,15,891.5,66.0,4.3,6.25,453.5,995.91,814.9
2018,2,23,9,30,913.0,69.0,4.3,6.6,499.0,1029.71,836.19
2018,2,23,9,45,928.0,71.0,4.3,6.95,538.5,1052.04,848.93
2018,2,23,10,0,943.0,73.0,4.3,7.3,578.0,1070.56,858.99
2018,2,23,10,15,954.5,75.0,4.3,7.6,612.0,1081.47,863.85
2018,2,23,10,30,966.0,77.0,4.3,7.9,646.0,1088.16,865.94
2018,2,23,10,45,973.5,78.5,4.3,8.2,672.0,1085.86,861.88
2018,2,23,11,0,981.0,80.0,4.3,8.5,698.0,1079.23,855.05
2018,2,23,11,15,986.0,81.0,4.3,8.7,716.5,1065.2,843.57
2018,2,23,11,30,991.0,82.0,4.3,8.9,735.0,1046.92,829.34
2018,2,23,11,45,992.5,82.5,4.3,9.1,744.5,1020.6,809.58
2018,2,23,12,0,994.0,83.0,4.3,9.3,754.0,990.34,787.19
2018,2,23,12,15,990.0,83.5,4.25,9.45,753.5,951.53,758.39
2018,2,23,12,30,986.0,84.0,4.2,9.6,753.0,909.43,727.27
2018,2,23,12,45,981.0,85.0,4.2,9.75,745.5,863.99,694.06
2018,2,23,13,0,976.0,86.0,4.2,9.9,738.0,815.72,658.58
2018,2,23,13,15,971.5,85.5,4.15,9.9,723.0,763.7,618.72
2018,2,23,13,30,967.0,85.0,4.1,9.9,708.0,709.33,574.96
2018,2,23,13,45,960.5,84.0,4.05,9.95,685.0,651.21,527.07
2018,2,23,14,0,954.0,83.0,4.0,10.0,662.0,591.45,476.64
2018,2,23,14,15,943.0,81.5,3.9,9.9,631.5,527.75,421.69
2018,2,23,14,30,932.0,80.0,3.8,9.8,601.0,463.47,364.61
2018,2,23,14,45,917.5,78.0,3.7,9.75,564.0,397.25,304.4
2018,2,23,15,0,903.0,76.0,3.6,9.7,527.0,331.45,243.52
2018,2,23,15,15,882.5,73.5,3.6,9.7,484.0,261.96,180.13
2018,2,23,15,30,862.0,71.0,3.6,9.7,441.0,196.15,122.76
2018,2,23,15,45,832.5,68.0,3.2,9.15,393.5,131.24,74.79
2018,2,23,16,0,803.0,65.0,2.8,8.6,346.0,69.94,47.3
2018,2,23,16,15,760.0,60.5,2.4,7.6,295.5,55.34,45.1
2018,2,23,16,30,717.0,56.0,2.0,6.6,245.0,51.26,41.53
2018,2,23,16,45,649.5,50.5,1.65,5.6,194.5,46.14,36.81
2018,2,23,17,0,582.0,45.0,1.3,4.6,144.0,37.86,29.0
2018,2,23,17,15,463.5,36.5,1.3,4.1,99.0,30.56,21.69
2018,2,23,17,30,345.0,28.0,1.3,3.6,54.0,23.47,11.38
2018,2,23,17,45,185.0,16.0,1.3,3.15,28.5,12.59,0.0
2018,2,23,18,0,25.0,4.0,1.3,2.7,3.0,0.0,0.0
2018,2,23,18,15,12.5,2.0,1.3,2.55,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,0.95,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,-0.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,-0.55,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,-0.75,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,24,6,45,79.5,9.5,1.5,1.65,12.5,0.0,0.0
2018,2,24,7,0,159.0,19.0,1.5,2.5,25.0,129.25,0.0
2018,2,24,7,15,304.0,30.0,1.75,3.35,63.5,319.03,245.82
2018,2,24,7,30,449.0,41.0,2.0,4.2,102.0,461.83,387.05
2018,2,24,7,45,533.0,48.5,2.3,5.1,150.0,559.61,472.26
2018,2,24,8,0,617.0,56.0,2.6,6.0,198.0,661.28,555.95
2018,2,24,8,15,558.0,74.0,2.65,6.55,224.5,648.97,546.39
2018,2,24,8,30,499.0,92.0,2.7,7.1,251.0,629.86,530.66
2018,2,24,8,45,412.5,122.5,2.75,7.65,267.5,587.82,495.69
2018,2,24,9,0,326.0,153.0,2.8,8.2,284.0,523.13,440.68
2018,2,24,9,15,377.0,161.5,2.9,8.65,329.0,609.67,508.18
2018,2,24,9,30,428.0,170.0,3.0,9.1,374.0,672.96,555.61
2018,2,24,9,45,586.5,145.5,3.1,9.55,448.5,815.24,662.41
2018,2,24,10,0,745.0,121.0,3.2,10.0,523.0,948.82,756.69
2018,2,24,10,15,809.5,109.0,3.3,10.3,569.5,988.63,782.18
2018,2,24,10,30,874.0,97.0,3.4,10.6,616.0,1032.77,811.41
2018,2,24,10,45,862.0,105.5,3.55,10.9,635.0,1019.6,800.78
2018,2,24,11,0,850.0,114.0,3.7,11.2,654.0,1002.48,788.0
2018,2,24,11,15,818.0,128.0,3.75,11.2,659.0,968.09,763.24
2018,2,24,11,30,786.0,142.0,3.8,11.2,664.0,938.54,742.07
2018,2,24,11,45,703.0,173.5,3.85,11.2,645.5,870.56,693.02
2018,2,24,12,0,620.0,205.0,3.9,11.2,627.0,800.7,640.9
2018,2,24,12,15,582.5,219.5,3.95,11.1,616.5,748.81,601.85
2018,2,24,12,30,545.0,234.0,4.0,11.0,606.0,704.32,567.57
2018,2,24,12,45,535.0,234.5,4.05,10.95,597.0,668.15,539.8
2018,2,24,13,0,525.0,235.0,4.1,10.9,588.0,630.88,510.79
2018,2,24,13,15,457.0,249.0,4.1,10.8,551.5,564.82,458.22
2018,2,24,13,30,389.0,263.0,4.1,10.7,515.0,491.79,399.9
2018,2,24,13,45,285.0,262.0,4.15,10.65,443.5,403.45,328.5
2018,2,24,14,0,181.0,261.0,4.2,10.6,372.0,317.0,258.01
2018,2,24,14,15,173.0,237.0,4.2,10.5,339.0,278.32,226.11
2018,2,24,14,30,165.0,213.0,4.2,10.4,306.0,241.22,194.96
2018,2,24,14,45,306.5,186.5,4.15,10.35,345.5,259.74,206.08
2018,2,24,15,0,448.0,160.0,4.1,10.3,385.0,259.69,198.96
2018,2,24,15,15,498.5,142.0,4.1,10.3,373.5,223.03,163.08
2018,2,24,15,30,549.0,124.0,4.1,10.3,362.0,180.09,123.17
2018,2,24,15,45,499.0,106.5,3.95,9.95,305.0,122.09,80.02
2018,2,24,16,0,449.0,89.0,3.8,9.6,248.0,71.23,52.21
2018,2,24,16,15,508.0,79.5,3.5,9.1,234.5,61.85,50.72
2018,2,24,16,30,567.0,70.0,3.2,8.6,221.0,56.26,45.73
2018,2,24,16,45,451.5,59.0,2.85,8.15,163.5,47.3,37.49
2018,2,24,17,0,336.0,48.0,2.5,7.7,106.0,38.42,29.14
2018,2,24,17,15,285.0,40.0,2.3,7.15,78.0,30.51,21.41
2018,2,24,17,30,234.0,32.0,2.1,6.6,50.0,24.3,12.62
2018,2,24,17,45,123.0,17.5,1.9,6.05,26.5,13.77,0.0
2018,2,24,18,0,12.0,3.0,1.7,5.5,3.0,0.0,0.0
2018,2,24,18,15,6.0,1.5,1.7,5.35,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.15,0.2,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,2,25,6,45,6.0,3.5,1.1,1.65,4.0,2.75,0.0
2018,2,25,7,0,12.0,7.0,1.1,2.4,8.0,14.14,0.0
2018,2,25,7,15,92.0,21.5,1.15,3.1,34.0,136.03,105.79
2018,2,25,7,30,172.0,36.0,1.2,3.8,60.0,223.83,190.36
2018,2,25,7,45,414.0,45.5,1.25,4.55,134.5,454.97,387.35
2018,2,25,8,0,656.0,55.0,1.3,5.3,209.0,694.35,575.51
2018,2,25,8,15,708.0,60.0,1.45,6.1,260.0,760.16,623.59
2018,2,25,8,30,760.0,65.0,1.6,6.9,311.0,834.67,677.53
2018,2,25,8,45,795.0,68.5,1.75,7.75,360.0,890.15,715.36
2018,2,25,9,0,830.0,72.0,1.9,8.6,409.0,943.58,750.69
2018,2,25,9,15,853.5,74.0,2.0,9.3,453.5,981.07,773.75
2018,2,25,9,30,877.0,76.0,2.1,10.0,498.0,1015.37,794.36
2018,2,25,9,45,895.0,77.0,2.2,10.7,537.0,1026.81,799.08
2018,2,25,10,0,913.0,78.0,2.3,11.4,576.0,1046.8,809.96
2018,2,25,10,15,925.5,80.0,2.25,11.75,609.5,1058.58,814.34
2018,2,25,10,30,938.0,82.0,2.2,12.1,643.0,1066.25,816.15
2018,2,25,10,45,947.0,82.5,2.2,12.45,669.0,1064.3,812.38
2018,2,25,11,0,956.0,83.0,2.2,12.8,695.0,1058.12,806.13
2018,2,25,11,15,962.0,84.0,2.15,13.05,713.5,1045.34,795.35
2018,2,25,11,30,968.0,85.0,2.1,13.3,732.0,1028.35,782.04
2018,2,25,11,45,971.0,85.0,2.1,13.55,742.0,1003.26,764.16
2018,2,25,12,0,974.0,85.0,2.1,13.8,752.0,974.24,743.82
2018,2,25,12,15,963.5,89.0,2.1,13.95,750.0,934.15,716.28
2018,2,25,12,30,953.0,93.0,2.1,14.1,748.0,891.14,686.72
2018,2,25,12,45,958.5,90.5,2.15,14.2,744.0,851.25,659.79
2018,2,25,13,0,964.0,88.0,2.2,14.3,740.0,807.87,630.09
2018,2,25,13,15,960.0,87.0,2.3,14.3,725.0,756.07,593.17
2018,2,25,13,30,956.0,86.0,2.4,14.3,710.0,701.94,552.36
2018,2,25,13,45,950.0,84.5,2.5,14.3,687.5,644.06,507.34
2018,2,25,14,0,944.0,83.0,2.6,14.3,665.0,584.54,459.42
2018,2,25,14,15,934.0,81.5,2.7,14.1,634.5,521.76,407.49
2018,2,25,14,30,924.0,80.0,2.8,13.9,604.0,458.32,353.05
2018,2,25,14,45,910.5,78.0,2.85,13.7,567.5,392.84,295.15
2018,2,25,15,0,897.0,76.0,2.9,13.5,531.0,327.68,236.27
2018,2,25,15,15,877.0,73.5,2.9,13.5,488.0,258.46,174.3
2018,2,25,15,30,857.0,71.0,2.9,13.5,445.0,193.01,118.39
2018,2,25,15,45,828.0,67.5,2.95,12.65,397.5,128.05,71.71
2018,2,25,16,0,799.0,64.0,3.0,11.8,350.0,66.64,45.57
2018,2,25,16,15,754.5,60.5,2.65,10.8,299.5,55.25,44.44
2018,2,25,16,30,710.0,57.0,2.3,9.8,249.0,51.98,41.66
2018,2,25,16,45,640.0,52.0,2.0,8.8,198.5,43.61,34.08
2018,2,25,17,0,570.0,47.0,1.7,7.8,148.0,39.33,30.0
2018,2,25,17,15,404.5,37.5,1.7,7.25,97.5,30.99,21.92
2018,2,25,17,30,239.0,28.0,1.7,6.7,47.0,22.99,12.28
2018,2,25,17,45,121.0,14.5,1.65,6.15,24.0,11.41,0.0
2018,2,25,18,0,3.0,1.0,1.6,5.6,1.0,0.0,0.0
2018,2,25,18,15,1.5,0.5,1.6,5.45,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.1,6.35,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.85,6.35,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.8,6.65,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.95,6.75,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.95,6.85,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.85,6.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.8,7.1,1.5,1.18,0.0
2018,2,26,7,0,0.0,3.0,2.8,7.2,3.0,2.27,0.0
2018,2,26,7,15,0.0,4.5,2.9,7.25,4.5,3.4,0.0
2018,2,26,7,30,0.0,6.0,3.0,7.3,6.0,4.54,0.0
2018,2,26,7,45,0.0,9.0,3.1,7.35,9.0,6.82,0.31
2018,2,26,8,0,0.0,12.0,3.2,7.4,12.0,9.11,2.37
2018,2,26,8,15,0.0,13.5,3.3,7.5,13.5,10.25,3.4
2018,2,26,8,30,0.0,15.0,3.4,7.6,15.0,11.4,4.4
2018,2,26,8,45,0.0,18.0,3.45,7.7,18.0,13.7,6.4
2018,2,26,9,0,0.0,21.0,3.5,7.8,21.0,16.0,8.39
2018,2,26,9,15,9.0,62.5,3.6,7.95,67.0,56.93,44.45
2018,2,26,9,30,18.0,104.0,3.7,8.1,113.0,110.99,91.18
2018,2,26,9,45,17.0,144.0,3.75,8.25,153.0,136.47,112.36
2018,2,26,10,0,16.0,184.0,3.8,8.4,193.0,173.34,142.9
2018,2,26,10,15,59.0,215.0,3.8,8.6,250.5,267.92,222.8
2018,2,26,10,30,102.0,246.0,3.8,8.8,308.0,342.95,284.72
2018,2,26,10,45,209.0,264.5,3.85,9.0,397.5,490.16,404.78
2018,2,26,11,0,316.0,283.0,3.9,9.2,487.0,633.35,516.86
2018,2,26,11,15,308.5,292.5,3.9,9.3,496.0,625.09,508.39
2018,2,26,11,30,301.0,302.0,3.9,9.4,505.0,615.43,499.83
2018,2,26,11,45,303.5,303.0,3.9,9.5,510.0,604.65,490.92
2018,2,26,12,0,306.0,304.0,3.9,9.6,515.0,592.43,480.94
2018,2,26,12,15,228.5,313.5,3.85,9.65,471.5,499.68,406.78
2018,2,26,12,30,151.0,323.0,3.8,9.7,428.0,431.55,351.08
2018,2,26,12,45,323.0,276.0,3.8,9.75,497.0,524.48,428.12
2018,2,26,13,0,495.0,229.0,3.8,9.8,566.0,601.91,490.0
2018,2,26,13,15,702.0,165.0,3.75,9.75,632.5,662.13,537.51
2018,2,26,13,30,909.0,101.0,3.7,9.7,699.0,685.57,555.32
2018,2,26,13,45,914.5,96.0,3.65,9.6,680.5,633.31,512.03
2018,2,26,14,0,920.0,91.0,3.6,9.5,662.0,578.35,465.71
2018,2,26,14,15,909.0,89.5,3.55,9.4,631.5,516.25,412.24
2018,2,26,14,30,898.0,88.0,3.5,9.3,601.0,453.65,356.72
2018,2,26,14,45,882.0,86.0,3.4,9.2,564.0,387.82,297.13
2018,2,26,15,0,866.0,84.0,3.3,9.1,527.0,322.58,237.08
2018,2,26,15,15,769.0,94.5,3.3,9.1,464.0,250.84,175.25
2018,2,26,15,30,672.0,105.0,3.3,9.1,401.0,185.95,122.82
2018,2,26,15,45,613.5,103.5,3.0,8.7,352.0,130.68,83.54
2018,2,26,16,0,555.0,102.0,2.7,8.3,303.0,83.0,69.84
2018,2,26,16,15,325.0,102.5,2.4,7.75,216.0,72.77,60.88
2018,2,26,16,30,95.0,103.0,2.1,7.2,129.0,72.67,60.93
2018,2,26,16,45,48.0,81.0,1.75,6.6,94.0,58.53,48.0
2018,2,26,17,0,1.0,59.0,1.4,6.0,59.0,43.48,34.03
2018,2,26,17,15,0.5,40.5,1.45,5.75,40.5,30.23,21.46
2018,2,26,17,30,0.0,22.0,1.5,5.5,22.0,16.8,7.89
2018,2,26,17,45,7.0,12.5,1.5,5.25,12.5,9.83,0.0
2018,2,26,18,0,14.0,3.0,1.5,5.0,3.0,0.0,0.0
2018,2,26,18,15,7.0,1.5,1.45,4.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.5,3.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.0,3.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.0,3.2,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.0,3.15,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.6,2.7,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.6,2.65,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.65,2.25,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.55,1.95,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.5,1.8,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.45,1.6,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.15,0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,0.3,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.1,0.2,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.1,0.1,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.1,0.05,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.35,0.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,2,27,6,45,145.0,11.0,2.85,1.65,18.5,106.71,0.0
2018,2,27,7,0,290.0,22.0,3.1,2.2,37.0,263.83,0.0
2018,2,27,7,15,434.0,30.0,3.35,2.75,80.5,419.55,342.02
2018,2,27,7,30,578.0,38.0,3.6,3.3,124.0,552.82,468.29
2018,2,27,7,45,652.0,43.5,3.8,3.9,175.0,645.85,549.55
2018,2,27,8,0,726.0,49.0,4.0,4.5,226.0,741.0,628.03
2018,2,27,8,15,771.0,53.0,4.0,5.05,277.5,809.5,680.88
2018,2,27,8,30,816.0,57.0,4.0,5.6,329.0,877.42,730.79
2018,2,27,8,45,847.5,60.0,4.0,6.2,379.0,929.79,766.8
2018,2,27,9,0,879.0,63.0,4.0,6.8,429.0,968.52,791.58
2018,2,27,9,15,901.0,65.5,3.9,7.3,475.0,1005.42,814.06
2018,2,27,9,30,923.0,68.0,3.8,7.8,521.0,1039.14,833.71
2018,2,27,9,45,938.5,71.0,3.7,8.25,562.0,1063.38,846.42
2018,2,27,10,0,954.0,74.0,3.6,8.7,603.0,1083.66,856.3
2018,2,27,10,15,964.0,76.0,3.55,9.05,636.5,1092.86,859.22
2018,2,27,10,30,974.0,78.0,3.5,9.4,670.0,1097.78,859.42
2018,2,27,10,45,980.5,79.5,3.5,9.75,696.0,1094.18,854.42
2018,2,27,11,0,987.0,81.0,3.5,10.1,722.0,1086.21,846.71
2018,2,27,11,15,992.0,81.5,3.5,10.35,740.5,1071.22,834.7
2018,2,27,11,30,997.0,82.0,3.5,10.6,759.0,1051.95,819.99
2018,2,27,11,45,999.0,83.0,3.5,10.85,769.0,1026.23,800.99
2018,2,27,12,0,1001.0,84.0,3.5,11.1,779.0,996.49,779.34
2018,2,27,12,15,1000.0,85.0,3.5,11.25,780.5,960.24,753.48
2018,2,27,12,30,999.0,86.0,3.5,11.4,782.0,920.42,725.09
2018,2,27,12,45,996.0,86.5,3.45,11.55,775.0,875.12,692.37
2018,2,27,13,0,993.0,87.0,3.4,11.7,768.0,826.81,657.36
2018,2,27,13,15,988.0,86.5,3.35,11.75,752.5,773.32,617.07
2018,2,27,13,30,983.0,86.0,3.3,11.8,737.0,717.49,572.97
2018,2,27,13,45,974.0,85.5,3.25,11.85,712.5,657.24,524.35
2018,2,27,14,0,965.0,85.0,3.2,11.9,688.0,595.58,473.22
2018,2,27,14,15,953.0,83.5,3.05,11.8,656.0,530.49,417.84
2018,2,27,14,30,941.0,82.0,2.9,11.7,624.0,464.94,360.43
2018,2,27,14,45,926.0,79.5,2.8,11.65,585.5,397.32,299.93
2018,2,27,15,0,911.0,77.0,2.7,11.6,547.0,330.22,238.81
2018,2,27,15,15,891.0,74.5,2.7,11.6,503.5,262.81,178.02
2018,2,27,15,30,871.0,72.0,2.7,11.6,460.0,193.45,118.83
2018,2,27,15,45,843.5,69.0,2.3,11.1,412.0,128.04,72.02
2018,2,27,16,0,816.0,66.0,1.9,10.6,364.0,65.99,53.97
2018,2,27,16,15,775.0,62.0,1.7,9.6,313.0,56.71,45.97
2018,2,27,16,30,734.0,58.0,1.5,8.6,262.0,53.05,42.86
2018,2,27,16,45,667.0,52.5,1.3,7.55,210.0,47.93,38.24
2018,2,27,17,0,600.0,47.0,1.1,6.5,158.0,39.52,30.42
2018,2,27,17,15,487.0,39.0,1.15,6.0,111.0,32.62,23.65
2018,2,27,17,30,374.0,31.0,1.2,5.5,64.0,25.94,15.69
2018,2,27,17,45,212.5,19.0,1.25,5.0,35.0,14.95,0.0
2018,2,27,18,0,51.0,7.0,1.3,4.5,6.0,0.0,0.0
2018,2,27,18,15,25.5,3.5,1.3,4.35,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,1.55,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,28,6,45,68.5,9.5,1.75,3.45,13.5,53.8,0.0
2018,2,28,7,0,137.0,19.0,1.9,4.3,27.0,151.86,33.6
2018,2,28,7,15,85.5,28.5,2.1,4.95,35.0,122.09,98.1
2018,2,28,7,30,34.0,38.0,2.3,5.6,43.0,63.3,50.49
2018,2,28,7,45,30.5,58.5,2.45,6.25,64.5,84.94,69.93
2018,2,28,8,0,27.0,79.0,2.6,6.9,86.0,105.23,87.67
2018,2,28,8,15,31.0,100.5,2.65,7.4,110.0,132.75,111.57
2018,2,28,8,30,35.0,122.0,2.7,7.9,134.0,159.81,134.56
2018,2,28,8,45,28.0,129.0,2.75,8.4,139.5,156.48,130.85
2018,2,28,9,0,21.0,136.0,2.8,8.9,145.0,138.17,114.41
2018,2,28,9,15,66.0,176.5,2.85,9.35,208.5,244.97,205.38
2018,2,28,9,30,111.0,217.0,2.9,9.8,272.0,360.46,299.87
2018,2,28,9,45,87.5,217.0,2.9,10.2,262.5,307.38,254.62
2018,2,28,10,0,64.0,217.0,2.9,10.6,253.0,278.37,229.32
2018,2,28,10,15,63.5,235.5,2.9,10.85,273.0,295.01,242.01
2018,2,28,10,30,63.0,254.0,2.9,11.1,293.0,311.12,254.04
2018,2,28,10,45,69.5,275.0,2.95,11.35,319.5,336.6,273.8
2018,2,28,11,0,76.0,296.0,3.0,11.6,346.0,361.25,292.7
2018,2,28,11,15,133.0,310.5,3.0,11.65,400.5,449.61,363.12
2018,2,28,11,30,190.0,325.0,3.0,11.7,455.0,511.07,411.23
2018,2,28,11,45,155.0,326.0,3.0,11.75,433.0,469.04,376.99
2018,2,28,12,0,120.0,327.0,3.0,11.8,411.0,428.46,344.28
2018,2,28,12,15,133.0,331.5,3.05,11.7,424.5,434.44,349.4
2018,2,28,12,30,146.0,336.0,3.1,11.6,438.0,438.75,352.99
2018,2,28,12,45,118.0,325.0,3.1,11.5,407.0,394.42,317.65
2018,2,28,13,0,90.0,314.0,3.1,11.4,376.0,338.29,273.02
2018,2,28,13,15,75.5,300.0,3.05,11.3,351.5,307.35,248.29
2018,2,28,13,30,61.0,286.0,3.0,11.2,327.0,278.24,224.83
2018,2,28,13,45,54.5,275.5,3.0,11.1,311.0,258.67,209.11
2018,2,28,14,0,48.0,265.0,3.0,11.0,295.0,239.99,194.03
2018,2,28,14,15,55.5,253.5,2.95,10.75,287.0,227.93,184.37
2018,2,28,14,30,63.0,242.0,2.9,10.5,279.0,215.14,173.86
2018,2,28,14,45,53.5,218.0,2.8,10.3,248.0,186.35,150.24
2018,2,28,15,0,44.0,194.0,2.7,10.1,217.0,159.52,128.23
2018,2,28,15,15,64.0,190.5,2.7,10.1,221.0,155.23,123.81
2018,2,28,15,30,84.0,187.0,2.7,10.1,225.0,147.65,116.65
2018,2,28,15,45,51.0,157.0,2.45,9.8,179.5,116.12,92.32
2018,2,28,16,0,18.0,127.0,2.2,9.5,134.0,92.32,77.83
2018,2,28,16,15,52.0,113.5,2.0,9.2,129.0,81.11,68.02
2018,2,28,16,30,86.0,100.0,1.8,8.9,124.0,71.03,59.05
2018,2,28,16,45,88.0,84.0,1.55,8.6,104.5,60.31,49.28
2018,2,28,17,0,90.0,68.0,1.3,8.3,85.0,49.31,39.04
2018,2,28,17,15,59.5,49.0,1.3,8.1,59.0,36.01,26.49
2018,2,28,17,30,29.0,30.0,1.3,7.9,33.0,22.55,13.06
2018,2,28,17,45,17.0,16.5,1.3,7.75,18.0,12.98,0.0
2018,2,28,18,0,5.0,3.0,1.3,7.6,3.0,2.36,0.0
2018,2,28,18,15,2.5,1.5,1.35,7.55,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.45,8.1,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.7,8.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.35,8.9,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.75,9.25,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.9,9.35,1.5,1.18,0.0
2018,3,1,7,0,0.0,3.0,5.0,9.4,3.0,2.27,0.0
2018,3,1,7,15,0.0,5.5,5.05,9.55,5.5,4.16,0.0
2018,3,1,7,30,0.0,8.0,5.1,9.7,8.0,6.06,0.0
2018,3,1,7,45,0.0,11.5,5.1,9.8,11.5,8.72,1.92
2018,3,1,8,0,0.0,15.0,5.1,9.9,15.0,11.39,4.29
2018,3,1,8,15,0.0,19.0,5.1,10.05,19.0,14.45,6.97
2018,3,1,8,30,0.0,23.0,5.1,10.2,23.0,17.51,9.62
2018,3,1,8,45,0.0,32.5,5.1,10.3,32.5,24.8,15.92
2018,3,1,9,0,0.0,42.0,5.1,10.4,42.0,32.11,22.17
2018,3,1,9,15,0.0,51.0,5.0,10.55,51.0,39.05,28.06
2018,3,1,9,30,0.0,60.0,4.9,10.7,60.0,46.01,33.92
2018,3,1,9,45,0.0,85.0,4.85,10.85,85.0,65.39,50.31
2018,3,1,10,0,0.0,110.0,4.8,11.0,110.0,86.48,68.0
2018,3,1,10,15,0.0,115.0,4.75,11.1,115.0,90.51,71.2
2018,3,1,10,30,0.0,120.0,4.7,11.2,120.0,94.56,74.43
2018,3,1,10,45,0.0,106.5,4.7,11.35,106.5,82.9,64.48
2018,3,1,11,0,0.0,93.0,4.7,11.5,93.0,71.74,54.99
2018,3,1,11,15,0.0,83.0,4.6,11.5,83.0,63.99,48.43
2018,3,1,11,30,0.0,73.0,4.5,11.5,73.0,56.25,41.88
2018,3,1,11,45,0.0,76.5,4.45,11.5,76.5,58.98,44.15
2018,3,1,12,0,0.0,80.0,4.4,11.5,80.0,61.7,46.41
2018,3,1,12,15,3.0,111.0,4.4,11.55,113.0,88.84,69.21
2018,3,1,12,30,6.0,142.0,4.4,11.6,146.0,116.35,92.16
2018,3,1,12,45,10.0,179.0,4.4,11.6,186.0,149.5,119.66
2018,3,1,13,0,14.0,216.0,4.4,11.6,226.0,182.29,146.68
2018,3,1,13,15,9.0,176.0,4.4,11.6,182.5,144.45,115.45
2018,3,1,13,30,4.0,136.0,4.4,11.6,139.0,108.26,85.46
2018,3,1,13,45,2.0,123.0,4.45,11.6,124.5,96.41,75.66
2018,3,1,14,0,0.0,110.0,4.5,11.6,110.0,84.93,66.14
2018,3,1,14,15,0.0,100.0,4.45,11.4,100.0,77.08,59.72
2018,3,1,14,30,0.0,90.0,4.4,11.2,90.0,69.32,53.34
2018,3,1,14,45,0.0,87.5,4.3,11.0,87.5,67.35,51.84
2018,3,1,15,0,0.0,85.0,4.2,10.8,85.0,65.38,50.35
2018,3,1,15,15,0.5,89.5,4.2,10.8,89.5,68.82,53.41
2018,3,1,15,30,1.0,94.0,4.2,10.8,94.0,71.94,56.2
2018,3,1,15,45,18.0,97.5,4.15,10.5,104.0,74.68,58.16
2018,3,1,16,0,35.0,101.0,4.1,10.2,114.0,74.49,61.73
2018,3,1,16,15,131.5,100.5,4.0,9.9,139.5,72.98,60.57
2018,3,1,16,30,228.0,100.0,3.9,9.6,165.0,71.33,59.18
2018,3,1,16,45,223.5,84.5,3.8,9.35,138.0,61.09,49.85
2018,3,1,17,0,219.0,69.0,3.7,9.1,111.0,50.52,40.0
2018,3,1,17,15,157.0,52.0,3.75,8.85,77.5,38.29,28.45
2018,3,1,17,30,95.0,35.0,3.8,8.6,44.0,25.95,16.06
2018,3,1,17,45,49.0,19.5,3.85,8.35,24.0,14.61,0.0
2018,3,1,18,0,3.0,4.0,3.9,8.1,4.0,3.15,0.0
2018,3,1,18,15,1.5,2.0,4.05,8.0,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.5,7.7,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.55,7.6,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.55,7.25,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,6,15,1.0,0.5,1.15,3.65,0.5,0.0,0.0
2018,3,2,6,30,2.0,1.0,1.2,4.2,1.0,0.0,0.0
2018,3,2,6,45,5.0,7.0,1.3,4.8,7.5,8.89,0.0
2018,3,2,7,0,8.0,13.0,1.4,5.4,14.0,15.99,3.27
2018,3,2,7,15,17.0,25.5,1.65,5.85,28.0,35.2,24.71
2018,3,2,7,30,26.0,38.0,1.9,6.3,42.0,55.66,43.74
2018,3,2,7,45,64.5,60.0,2.15,6.75,75.5,129.46,109.77
2018,3,2,8,0,103.0,82.0,2.4,7.2,109.0,191.82,165.06
2018,3,2,8,15,206.5,105.0,2.65,7.5,172.5,336.53,290.23
2018,3,2,8,30,310.0,128.0,2.9,7.8,236.0,466.75,398.84
2018,3,2,8,45,272.0,143.5,3.1,8.1,248.0,453.0,384.91
2018,3,2,9,0,234.0,159.0,3.3,8.4,260.0,436.37,369.14
2018,3,2,9,15,339.5,133.5,3.45,8.6,296.5,535.58,451.05
2018,3,2,9,30,445.0,108.0,3.6,8.8,333.0,625.33,521.98
2018,3,2,9,45,653.0,102.5,3.8,9.0,460.5,831.25,678.29
2018,3,2,10,0,861.0,97.0,4.0,9.2,588.0,1030.53,821.43
2018,3,2,10,15,874.5,99.0,4.05,9.3,621.0,1042.98,826.92
2018,3,2,10,30,888.0,101.0,4.1,9.4,654.0,1051.34,831.29
2018,3,2,10,45,675.5,172.5,4.2,9.5,603.0,914.63,732.22
2018,3,2,11,0,463.0,244.0,4.3,9.6,552.0,756.79,612.09
2018,3,2,11,15,300.5,288.0,4.35,9.65,490.0,609.32,495.87
2018,3,2,11,30,138.0,332.0,4.4,9.7,428.0,467.52,380.42
2018,3,2,11,45,160.5,338.0,4.4,9.75,451.0,485.13,394.99
2018,3,2,12,0,183.0,344.0,4.4,9.8,474.0,500.59,407.18
2018,3,2,12,15,113.5,282.5,4.45,9.8,363.0,367.11,300.01
2018,3,2,12,30,44.0,221.0,4.5,9.8,252.0,226.44,184.6
2018,3,2,12,45,24.0,188.0,4.55,9.8,205.0,177.44,143.91
2018,3,2,13,0,4.0,155.0,4.6,9.8,158.0,124.44,99.39
2018,3,2,13,15,2.0,122.5,4.6,9.7,124.0,96.5,76.11
2018,3,2,13,30,0.0,90.0,4.6,9.6,90.0,69.43,53.37
2018,3,2,13,45,0.0,79.0,4.65,9.55,79.0,60.86,46.22
2018,3,2,14,0,0.0,68.0,4.7,9.5,68.0,52.32,39.04
2018,3,2,14,15,12.5,117.0,4.6,9.3,124.5,96.05,76.25
2018,3,2,14,30,25.0,166.0,4.5,9.1,181.0,140.38,113.55
2018,3,2,14,45,33.5,177.5,4.45,8.95,196.0,148.7,120.35
2018,3,2,15,0,42.0,189.0,4.4,8.8,211.0,154.96,125.32
2018,3,2,15,15,29.0,159.0,4.4,8.8,173.5,125.54,100.94
2018,3,2,15,30,16.0,129.0,4.4,8.8,136.0,99.24,79.31
2018,3,2,15,45,66.0,126.5,4.05,8.4,152.0,98.03,76.92
2018,3,2,16,0,116.0,124.0,3.7,8.0,168.0,87.97,74.39
2018,3,2,16,15,201.5,114.5,3.55,7.8,178.0,80.22,67.6
2018,3,2,16,30,287.0,105.0,3.4,7.6,188.0,75.17,63.12
2018,3,2,16,45,228.5,88.5,3.25,7.4,146.5,63.69,52.62
2018,3,2,17,0,170.0,72.0,3.1,7.2,105.0,52.07,41.76
2018,3,2,17,15,119.5,53.5,3.1,7.05,73.5,39.09,29.44
2018,3,2,17,30,69.0,35.0,3.1,6.9,42.0,26.06,16.53
2018,3,2,17,45,37.0,20.5,3.05,6.75,24.0,15.34,0.0
2018,3,2,18,0,5.0,6.0,3.0,6.6,6.0,4.72,0.0
2018,3,2,18,15,2.5,3.0,3.0,6.55,3.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.95,6.4,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.85,6.2,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.95,5.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.0,4.15,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.0,4.6,2.0,0.0,0.0
2018,3,3,6,45,101.5,16.0,1.0,5.05,23.0,81.27,0.0
2018,3,3,7,0,196.0,30.0,1.0,5.5,44.0,219.83,134.43
2018,3,3,7,15,322.0,41.5,1.2,5.85,86.0,343.75,284.41
2018,3,3,7,30,448.0,53.0,1.4,6.2,128.0,474.57,398.16
2018,3,3,7,45,527.5,60.5,1.6,6.55,178.0,569.95,477.88
2018,3,3,8,0,607.0,68.0,1.8,6.9,228.0,668.31,556.4
2018,3,3,8,15,419.0,66.0,1.95,7.05,187.0,511.24,432.98
2018,3,3,8,30,231.0,64.0,2.1,7.2,146.0,325.37,280.41
2018,3,3,8,45,308.0,100.0,2.2,7.4,225.0,454.38,387.47
2018,3,3,9,0,385.0,136.0,2.3,7.6,304.0,580.92,486.85
2018,3,3,9,15,597.0,117.0,2.4,7.7,407.5,785.68,642.81
2018,3,3,9,30,809.0,98.0,2.5,7.8,511.0,974.54,777.13
2018,3,3,9,45,746.0,114.5,2.6,7.95,517.0,941.59,750.24
2018,3,3,10,0,683.0,131.0,2.7,8.1,523.0,896.69,717.12
2018,3,3,10,15,518.5,165.5,2.75,8.15,472.5,751.76,609.86
2018,3,3,10,30,354.0,200.0,2.8,8.2,422.0,617.8,504.86
2018,3,3,10,45,555.0,177.0,2.9,8.3,541.0,797.76,644.93
2018,3,3,11,0,756.0,154.0,3.0,8.4,660.0,960.28,760.84
2018,3,3,11,15,522.0,207.5,3.05,8.4,561.0,761.09,612.56
2018,3,3,11,30,288.0,261.0,3.1,8.4,462.0,555.18,452.05
2018,3,3,11,45,151.5,202.0,3.15,8.4,308.0,335.6,277.22
2018,3,3,12,0,15.0,143.0,3.2,8.4,154.0,135.02,108.84
2018,3,3,12,15,140.0,212.0,3.25,8.35,312.5,320.09,265.2
2018,3,3,12,30,265.0,281.0,3.3,8.3,471.0,497.32,407.32
2018,3,3,12,45,196.5,260.0,3.35,8.25,400.0,406.98,333.73
2018,3,3,13,0,128.0,239.0,3.4,8.2,329.0,309.41,254.38
2018,3,3,13,15,64.0,150.0,3.4,8.1,195.0,176.5,144.62
2018,3,3,13,30,0.0,61.0,3.4,8.0,61.0,46.95,34.52
2018,3,3,13,45,1.0,101.0,3.4,7.85,101.5,78.56,61.6
2018,3,3,14,0,2.0,141.0,3.4,7.7,142.0,110.15,88.45
2018,3,3,14,15,45.0,146.0,3.4,7.55,172.5,136.67,110.91
2018,3,3,14,30,88.0,151.0,3.4,7.4,203.0,158.38,128.47
2018,3,3,14,45,201.5,185.0,3.35,7.25,295.0,217.8,174.97
2018,3,3,15,0,315.0,219.0,3.3,7.1,387.0,256.31,201.39
2018,3,3,15,15,315.5,196.5,3.3,7.1,353.5,214.08,163.91
2018,3,3,15,30,316.0,174.0,3.3,7.1,320.0,172.38,128.25
2018,3,3,15,45,258.0,152.0,3.05,6.7,263.0,126.77,94.97
2018,3,3,16,0,200.0,130.0,2.8,6.3,206.0,89.65,76.32
2018,3,3,16,15,287.0,113.0,2.55,6.05,206.0,80.55,68.33
2018,3,3,16,30,374.0,96.0,2.3,5.8,206.0,69.41,58.29
2018,3,3,16,45,343.5,81.0,2.05,5.6,167.0,59.35,49.04
2018,3,3,17,0,313.0,66.0,1.8,5.4,128.0,48.99,39.3
2018,3,3,17,15,255.5,51.0,1.65,5.15,92.0,38.16,28.93
2018,3,3,17,30,198.0,36.0,1.5,4.9,56.0,27.14,17.84
2018,3,3,17,45,118.0,22.0,1.35,4.65,32.0,16.63,0.0
2018,3,3,18,0,38.0,8.0,1.2,4.4,8.0,6.29,0.0
2018,3,3,18,15,19.0,4.0,1.2,4.25,4.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,2.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,3,4,6,15,11.5,2.0,0.6,3.2,1.5,0.0,0.0
2018,3,4,6,30,23.0,4.0,0.6,3.5,3.0,0.0,0.0
2018,3,4,6,45,180.0,16.0,0.55,3.85,28.0,134.42,0.0
2018,3,4,7,0,337.0,28.0,0.5,4.2,53.0,317.81,214.29
2018,3,4,7,15,461.5,36.0,0.55,4.7,99.0,447.15,365.26
2018,3,4,7,30,586.0,44.0,0.6,5.2,145.0,577.0,473.42
2018,3,4,7,45,658.5,48.5,0.6,5.7,197.0,658.48,537.37
2018,3,4,8,0,731.0,53.0,0.6,6.2,249.0,751.5,605.89
2018,3,4,8,15,774.5,56.5,0.7,6.5,301.0,818.16,653.69
2018,3,4,8,30,818.0,60.0,0.8,6.8,353.0,884.08,699.33
2018,3,4,8,45,848.0,62.5,0.85,7.15,402.5,934.29,731.52
2018,3,4,9,0,878.0,65.0,0.9,7.5,452.0,970.62,753.61
2018,3,4,9,15,895.5,67.5,1.0,7.8,496.5,1002.89,773.98
2018,3,4,9,30,913.0,70.0,1.1,8.1,541.0,1031.83,792.01
2018,3,4,9,45,890.5,82.0,1.15,8.45,569.0,1028.64,787.49
2018,3,4,10,0,868.0,94.0,1.2,8.8,597.0,1033.67,789.1
2018,3,4,10,15,790.5,125.5,1.25,9.2,602.5,995.6,761.88
