Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,10,30,713.0,157.0,1.3,9.6,608.0,945.64,727.19
2018,3,4,10,45,554.0,214.5,1.4,9.95,573.0,826.9,644.38
2018,3,4,11,0,395.0,272.0,1.5,10.3,538.0,694.86,547.2
2018,3,4,11,15,402.0,278.0,1.5,10.55,554.5,695.52,547.81
2018,3,4,11,30,409.0,284.0,1.5,10.8,571.0,714.62,559.89
2018,3,4,11,45,335.0,304.0,1.55,11.0,541.0,629.91,496.18
2018,3,4,12,0,261.0,324.0,1.6,11.2,511.0,567.81,448.62
2018,3,4,12,15,214.5,317.5,1.6,11.3,471.5,487.02,387.41
2018,3,4,12,30,168.0,311.0,1.6,11.4,432.0,429.16,342.46
2018,3,4,12,45,289.5,284.0,1.65,11.5,490.0,501.33,400.23
2018,3,4,13,0,411.0,257.0,1.7,11.6,548.0,560.76,445.86
2018,3,4,13,15,316.5,267.0,1.7,11.6,488.5,464.91,371.03
2018,3,4,13,30,222.0,277.0,1.7,11.6,429.0,391.81,313.39
2018,3,4,13,45,338.5,238.5,1.75,11.6,461.5,407.87,326.78
2018,3,4,14,0,455.0,200.0,1.8,11.6,494.0,421.08,335.68
2018,3,4,14,15,573.0,176.5,1.8,11.5,530.0,428.3,337.83
2018,3,4,14,30,691.0,153.0,1.8,11.4,566.0,416.24,322.74
2018,3,4,14,45,663.5,149.0,1.85,11.35,526.0,355.1,269.95
2018,3,4,15,0,636.0,145.0,1.9,11.3,486.0,296.64,218.9
2018,3,4,15,15,522.0,155.0,1.9,11.3,420.5,229.54,164.73
2018,3,4,15,30,408.0,165.0,1.9,11.3,355.0,179.35,127.52
2018,3,4,15,45,288.0,159.5,1.85,10.85,287.0,133.27,97.82
2018,3,4,16,0,168.0,154.0,1.8,10.4,219.0,105.66,89.28
2018,3,4,16,15,348.0,116.5,1.6,9.6,227.5,81.84,68.5
2018,3,4,16,30,528.0,79.0,1.4,8.8,236.0,62.06,50.97
2018,3,4,16,45,565.0,64.5,1.2,8.0,204.0,52.26,42.18
2018,3,4,17,0,602.0,50.0,1.0,7.2,172.0,41.81,32.56
2018,3,4,17,15,505.5,42.5,1.0,6.7,125.0,35.43,26.37
2018,3,4,17,30,409.0,35.0,1.0,6.2,78.0,29.25,19.75
2018,3,4,17,45,248.0,22.5,1.05,5.75,44.5,18.71,0.0
2018,3,4,18,0,87.0,10.0,1.1,5.3,11.0,7.87,0.0
2018,3,4,18,15,43.5,5.0,1.1,5.2,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,-0.85,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-1.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,6,15,12.5,2.0,1.35,-0.4,1.5,0.0,0.0
2018,3,5,6,30,25.0,4.0,1.5,0.4,3.0,0.0,0.0
2018,3,5,6,45,153.0,16.5,1.7,1.25,27.0,116.58,0.0
2018,3,5,7,0,281.0,29.0,1.9,2.1,51.0,281.47,205.88
2018,3,5,7,15,422.5,38.5,1.95,2.7,99.5,419.81,353.72
2018,3,5,7,30,564.0,48.0,2.0,3.3,148.0,564.15,477.36
2018,3,5,7,45,644.5,53.0,2.1,3.9,202.0,660.21,556.31
2018,3,5,8,0,725.0,58.0,2.2,4.5,256.0,752.42,628.25
2018,3,5,8,15,768.5,62.0,2.25,5.2,308.5,819.91,677.35
2018,3,5,8,30,812.0,66.0,2.3,5.9,361.0,886.51,723.7
2018,3,5,8,45,842.0,69.0,2.35,6.65,411.0,937.4,756.77
2018,3,5,9,0,872.0,72.0,2.4,7.4,461.0,985.89,787.27
2018,3,5,9,15,892.0,73.5,2.4,8.05,505.5,1007.48,797.89
2018,3,5,9,30,912.0,75.0,2.4,8.7,550.0,1037.4,814.46
2018,3,5,9,45,927.0,76.5,2.4,9.35,589.5,1058.68,824.79
2018,3,5,10,0,942.0,78.0,2.4,10.0,629.0,1076.07,832.57
2018,3,5,10,15,953.0,79.0,2.4,10.55,662.0,1084.65,834.81
2018,3,5,10,30,964.0,80.0,2.4,11.1,695.0,1089.0,834.47
2018,3,5,10,45,972.0,81.0,2.4,11.65,721.0,1085.99,829.44
2018,3,5,11,0,980.0,82.0,2.4,12.2,747.0,1078.6,821.78
2018,3,5,11,15,985.0,82.5,2.35,12.5,765.0,1063.3,809.23
2018,3,5,11,30,990.0,83.0,2.3,12.8,783.0,1043.73,794.12
2018,3,5,11,45,992.5,83.0,2.3,13.1,792.5,1017.06,775.06
2018,3,5,12,0,995.0,83.0,2.3,13.4,802.0,986.4,753.46
2018,3,5,12,15,995.5,83.0,2.25,13.6,803.5,950.12,727.86
2018,3,5,12,30,996.0,83.0,2.2,13.8,805.0,910.22,699.83
2018,3,5,12,45,994.0,81.5,2.2,14.0,796.5,863.37,667.41
2018,3,5,13,0,992.0,80.0,2.2,14.2,788.0,813.51,632.67
2018,3,5,13,15,987.5,79.5,2.2,14.25,772.0,760.14,593.86
2018,3,5,13,30,983.0,79.0,2.2,14.3,756.0,704.4,551.22
2018,3,5,13,45,976.5,78.5,2.2,14.35,732.5,645.38,504.83
2018,3,5,14,0,970.0,78.0,2.2,14.4,709.0,584.69,455.64
2018,3,5,14,15,960.5,76.5,2.2,14.35,678.0,520.32,402.11
2018,3,5,14,30,951.0,75.0,2.2,14.3,647.0,455.21,346.12
2018,3,5,14,45,938.0,73.0,2.2,14.2,609.0,388.03,286.9
2018,3,5,15,0,925.0,71.0,2.2,14.1,571.0,321.12,226.79
2018,3,5,15,15,907.0,69.0,2.2,14.1,527.5,253.69,166.87
2018,3,5,15,30,889.0,67.0,2.2,14.1,484.0,187.71,111.93
2018,3,5,15,45,864.5,65.0,1.95,13.55,436.5,122.87,68.37
2018,3,5,16,0,840.0,63.0,1.7,13.0,389.0,58.52,46.75
2018,3,5,16,15,804.0,59.5,1.55,12.05,338.0,55.18,44.13
2018,3,5,16,30,768.0,56.0,1.4,11.1,287.0,51.86,41.36
2018,3,5,16,45,699.0,52.0,1.25,10.1,232.5,47.79,37.8
2018,3,5,17,0,630.0,48.0,1.1,9.1,178.0,43.88,34.2
2018,3,5,17,15,504.0,41.5,1.15,8.5,127.0,34.59,25.45
2018,3,5,17,30,378.0,35.0,1.2,7.9,76.0,29.05,19.57
2018,3,5,17,45,229.0,22.5,1.25,7.25,43.5,18.61,1.78
2018,3,5,18,0,80.0,10.0,1.3,6.6,11.0,7.87,0.0
2018,3,5,18,15,40.0,5.0,1.3,6.4,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,6,6,15,12.5,2.5,1.2,4.25,2.0,0.0,0.0
2018,3,6,6,30,25.0,5.0,1.2,4.9,4.0,0.0,0.0
2018,3,6,6,45,55.0,17.0,1.15,5.55,20.0,50.63,0.0
2018,3,6,7,0,85.0,29.0,1.1,6.2,36.0,124.41,91.21
2018,3,6,7,15,153.0,43.5,1.25,6.95,67.0,196.0,163.91
2018,3,6,7,30,221.0,58.0,1.4,7.7,98.0,293.03,249.1
2018,3,6,7,45,197.0,83.5,1.55,8.4,127.5,293.47,250.31
2018,3,6,8,0,173.0,109.0,1.7,9.1,157.0,291.06,248.05
2018,3,6,8,15,277.5,118.5,1.75,9.85,213.0,417.95,353.64
2018,3,6,8,30,382.0,128.0,1.8,10.6,269.0,555.46,461.7
2018,3,6,8,45,479.5,128.0,1.85,11.35,328.5,656.42,536.92
2018,3,6,9,0,577.0,128.0,1.9,12.1,388.0,769.68,617.4
2018,3,6,9,15,550.5,149.5,1.95,12.7,417.0,765.93,610.83
2018,3,6,9,30,524.0,171.0,2.0,13.3,446.0,768.28,609.99
2018,3,6,9,45,731.0,124.0,2.0,13.9,538.0,937.27,726.39
2018,3,6,10,0,938.0,77.0,2.0,14.5,630.0,1070.45,810.99
2018,3,6,10,15,947.5,78.5,2.0,15.0,662.5,1078.1,811.2
2018,3,6,10,30,957.0,80.0,2.0,15.5,695.0,1081.53,810.4
2018,3,6,10,45,963.0,81.0,2.0,15.95,720.0,1076.5,804.48
2018,3,6,11,0,969.0,82.0,2.0,16.4,745.0,1067.19,796.09
2018,3,6,11,15,973.5,82.5,1.9,16.75,762.5,1051.55,782.69
2018,3,6,11,30,978.0,83.0,1.8,17.1,780.0,1031.69,766.83
2018,3,6,11,45,980.5,83.5,1.75,17.45,789.5,1005.83,748.01
2018,3,6,12,0,983.0,84.0,1.7,17.8,799.0,976.0,726.8
2018,3,6,12,15,983.0,84.5,1.6,18.0,800.5,940.15,701.49
2018,3,6,12,30,983.0,85.0,1.5,18.2,802.0,900.73,673.92
2018,3,6,12,45,981.0,84.5,1.45,18.4,794.5,855.35,643.02
2018,3,6,13,0,979.0,84.0,1.4,18.6,787.0,806.95,609.97
2018,3,6,13,15,938.5,96.0,1.3,18.65,758.5,741.61,562.63
2018,3,6,13,30,898.0,108.0,1.2,18.7,730.0,676.69,514.06
2018,3,6,13,45,819.0,128.5,1.15,18.75,682.0,602.52,458.08
2018,3,6,14,0,740.0,149.0,1.1,18.8,634.0,529.09,401.73
2018,3,6,14,15,741.0,139.5,1.0,18.75,606.5,472.65,356.45
2018,3,6,14,30,742.0,130.0,0.9,18.7,579.0,415.01,308.66
2018,3,6,14,45,761.5,114.0,0.85,18.65,551.0,357.31,259.22
2018,3,6,15,0,781.0,98.0,0.8,18.6,523.0,299.78,208.48
2018,3,6,15,15,773.5,90.0,0.8,18.6,483.5,237.54,155.1
2018,3,6,15,30,766.0,82.0,0.8,18.6,444.0,175.85,105.11
2018,3,6,15,45,671.0,92.0,0.6,18.15,386.0,116.8,68.75
2018,3,6,16,0,576.0,102.0,0.4,17.7,328.0,77.19,61.99
2018,3,6,16,15,551.0,91.0,0.5,16.8,284.0,70.04,56.26
2018,3,6,16,30,526.0,80.0,0.6,15.9,240.0,62.62,50.04
2018,3,6,16,45,456.0,72.0,0.65,15.05,192.5,56.76,44.99
2018,3,6,17,0,386.0,64.0,0.7,14.2,145.0,48.27,37.39
2018,3,6,17,15,313.5,51.0,0.75,13.55,105.0,38.57,28.44
2018,3,6,17,30,241.0,38.0,0.8,12.9,65.0,28.8,19.05
2018,3,6,17,45,143.0,23.0,0.9,12.25,37.0,17.45,2.93
2018,3,6,18,0,45.0,8.0,1.0,11.6,9.0,6.29,0.0
2018,3,6,18,15,22.5,4.0,1.0,11.35,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,7,6,15,1.5,0.5,1.05,8.4,0.5,0.0,0.0
2018,3,7,6,30,3.0,1.0,1.0,8.4,1.0,0.0,0.0
2018,3,7,6,45,1.5,6.0,1.0,8.35,6.0,5.74,0.0
2018,3,7,7,0,0.0,11.0,1.0,8.3,11.0,8.35,0.91
2018,3,7,7,15,0.0,17.0,1.05,8.9,17.0,12.92,5.39
2018,3,7,7,30,0.0,23.0,1.1,9.5,23.0,17.5,9.55
2018,3,7,7,45,0.0,24.0,1.15,10.05,24.0,18.26,10.31
2018,3,7,8,0,0.0,25.0,1.2,10.6,25.0,19.03,10.99
2018,3,7,8,15,0.0,38.0,1.35,11.2,38.0,29.0,19.61
2018,3,7,8,30,0.0,51.0,1.5,11.8,51.0,39.02,28.14
2018,3,7,8,45,0.5,81.5,1.65,12.45,81.5,63.68,49.07
2018,3,7,9,0,1.0,112.0,1.8,13.1,112.0,91.68,72.43
2018,3,7,9,15,25.0,148.5,1.95,13.95,161.5,165.44,134.32
2018,3,7,9,30,49.0,185.0,2.1,14.8,211.0,228.67,185.76
2018,3,7,9,45,66.0,221.5,2.25,15.65,259.0,285.01,230.07
2018,3,7,10,0,83.0,258.0,2.4,16.5,307.0,340.99,273.08
2018,3,7,10,15,212.5,265.0,2.5,17.0,400.0,500.65,398.62
2018,3,7,10,30,342.0,272.0,2.6,17.5,493.0,658.94,516.68
2018,3,7,10,45,568.0,207.5,2.75,17.95,591.5,831.43,643.59
2018,3,7,11,0,794.0,143.0,2.9,18.4,690.0,974.68,740.87
2018,3,7,11,15,881.0,113.0,2.95,18.6,733.5,1008.29,761.31
2018,3,7,11,30,968.0,83.0,3.0,18.8,777.0,1021.5,769.11
2018,3,7,11,45,970.5,83.5,3.0,19.0,786.5,995.84,750.7
2018,3,7,12,0,973.0,84.0,3.0,19.2,796.0,966.23,730.1
2018,3,7,12,15,974.0,83.0,3.05,19.3,797.0,929.91,705.63
2018,3,7,12,30,975.0,82.0,3.1,19.4,798.0,890.05,678.65
2018,3,7,12,45,974.5,81.5,3.1,19.5,791.0,846.15,648.38
2018,3,7,13,0,974.0,81.0,3.1,19.6,784.0,799.14,615.74
2018,3,7,13,15,971.0,80.0,3.05,19.55,769.0,747.01,577.52
2018,3,7,13,30,968.0,79.0,3.0,19.5,754.0,692.44,535.75
2018,3,7,13,45,963.0,77.0,3.0,19.45,730.5,633.56,489.81
2018,3,7,14,0,958.0,75.0,3.0,19.4,707.0,572.95,441.05
2018,3,7,14,15,949.0,74.0,3.0,19.2,676.5,509.93,389.01
2018,3,7,14,30,940.0,73.0,3.0,19.0,646.0,446.13,334.54
2018,3,7,14,45,926.5,71.5,2.95,18.8,608.0,379.88,276.56
2018,3,7,15,0,913.0,70.0,2.9,18.6,570.0,313.97,217.93
2018,3,7,15,15,895.0,68.0,2.9,18.6,527.0,247.33,159.47
2018,3,7,15,30,877.0,66.0,2.9,18.6,484.0,182.16,106.24
2018,3,7,15,45,852.5,63.0,2.6,17.6,436.0,117.45,64.17
2018,3,7,16,0,828.0,60.0,2.3,16.6,388.0,61.77,48.91
2018,3,7,16,15,791.5,57.0,2.1,15.6,337.0,53.11,41.63
2018,3,7,16,30,755.0,54.0,1.9,14.6,286.0,50.12,39.22
2018,3,7,16,45,650.0,54.5,1.7,13.6,228.5,49.28,38.6
2018,3,7,17,0,545.0,55.0,1.5,12.6,171.0,45.14,34.86
2018,3,7,17,15,342.0,48.0,1.55,12.0,114.0,38.65,28.73
2018,3,7,17,30,139.0,41.0,1.6,11.4,57.0,30.48,20.71
2018,3,7,17,45,83.5,25.5,1.65,10.75,33.5,19.06,5.27
2018,3,7,18,0,28.0,10.0,1.7,10.1,10.0,7.87,0.0
2018,3,7,18,15,14.0,5.0,1.7,10.0,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,9.55,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,10.1,2.0,1.57,0.0
2018,3,8,6,45,0.0,11.0,1.05,10.6,11.0,8.37,0.0
2018,3,8,7,0,0.0,20.0,1.1,11.1,20.0,15.25,6.46
2018,3,8,7,15,0.0,32.0,1.15,11.5,32.0,24.45,15.09
2018,3,8,7,30,0.0,44.0,1.2,11.9,44.0,33.93,23.55
2018,3,8,7,45,6.5,63.5,1.2,12.3,65.5,57.83,44.53
2018,3,8,8,0,13.0,83.0,1.2,12.7,87.0,81.89,65.4
2018,3,8,8,15,31.0,101.5,1.25,13.1,113.0,127.69,104.73
2018,3,8,8,30,49.0,120.0,1.3,13.5,139.0,163.9,135.21
2018,3,8,8,45,82.5,154.0,1.35,13.85,190.5,235.22,194.3
2018,3,8,9,0,116.0,188.0,1.4,14.2,242.0,329.63,269.63
2018,3,8,9,15,189.5,209.5,1.4,14.5,307.0,426.87,346.12
2018,3,8,9,30,263.0,231.0,1.4,14.8,372.0,549.25,438.07
2018,3,8,9,45,427.0,206.0,1.4,15.1,453.5,709.09,556.01
2018,3,8,10,0,591.0,181.0,1.4,15.4,535.0,846.31,651.4
2018,3,8,10,15,560.5,200.0,1.45,15.75,550.0,832.28,638.24
2018,3,8,10,30,530.0,219.0,1.5,16.1,565.0,815.05,624.05
2018,3,8,10,45,524.0,233.0,1.55,16.45,585.5,814.28,621.91
2018,3,8,11,0,518.0,247.0,1.6,16.8,606.0,810.6,617.7
2018,3,8,11,15,552.5,241.0,1.65,17.15,632.5,822.83,625.76
2018,3,8,11,30,587.0,235.0,1.7,17.5,659.0,831.1,630.93
2018,3,8,11,45,561.0,246.5,1.75,17.85,655.5,797.16,605.82
2018,3,8,12,0,535.0,258.0,1.8,18.2,652.0,761.73,579.98
2018,3,8,12,15,514.5,263.5,1.9,18.3,643.0,724.18,553.61
2018,3,8,12,30,494.0,269.0,2.0,18.4,634.0,685.76,526.22
2018,3,8,12,45,569.5,235.0,2.1,18.55,652.0,684.93,527.2
2018,3,8,13,0,645.0,201.0,2.2,18.7,670.0,682.79,526.24
2018,3,8,13,15,796.5,144.5,2.2,18.65,711.5,693.82,535.0
2018,3,8,13,30,948.0,88.0,2.2,18.6,753.0,687.12,529.61
2018,3,8,13,45,943.5,86.0,2.25,18.55,730.0,629.38,484.86
2018,3,8,14,0,939.0,84.0,2.3,18.5,707.0,569.91,437.59
2018,3,8,14,15,880.5,98.0,2.25,18.3,661.5,497.97,379.42
2018,3,8,14,30,822.0,112.0,2.2,18.1,616.0,430.63,323.56
2018,3,8,14,45,810.5,106.0,2.15,17.9,578.5,366.72,268.55
2018,3,8,15,0,799.0,100.0,2.1,17.7,541.0,303.29,212.98
2018,3,8,15,15,831.0,86.5,2.1,17.7,514.0,243.62,159.05
2018,3,8,15,30,863.0,73.0,2.1,17.7,487.0,179.47,104.85
2018,3,8,15,45,820.5,71.5,1.95,17.0,434.0,114.64,63.45
2018,3,8,16,0,778.0,70.0,1.8,16.3,381.0,62.71,49.78
2018,3,8,16,15,737.0,65.5,1.6,15.5,329.5,58.8,46.68
2018,3,8,16,30,696.0,61.0,1.4,14.7,278.0,54.88,43.43
2018,3,8,16,45,615.5,58.5,1.25,13.95,225.0,48.1,37.51
2018,3,8,17,0,535.0,56.0,1.1,13.2,172.0,45.79,35.39
2018,3,8,17,15,460.5,46.0,1.1,12.45,127.0,37.81,27.98
2018,3,8,17,30,386.0,36.0,1.1,11.7,82.0,29.79,20.2
2018,3,8,17,45,253.0,25.0,1.1,11.0,49.0,20.68,7.46
2018,3,8,18,0,120.0,14.0,1.1,10.3,16.0,11.02,0.0
2018,3,8,18,15,60.0,7.0,1.1,10.0,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,6,15,12.5,2.0,1.0,7.3,2.0,0.0,0.0
2018,3,9,6,30,25.0,4.0,1.1,7.8,4.0,18.94,0.0
2018,3,9,6,45,100.0,14.5,1.25,8.25,23.0,107.94,0.0
2018,3,9,7,0,175.0,25.0,1.4,8.7,42.0,195.8,155.49
2018,3,9,7,15,279.0,36.5,1.55,9.15,83.0,305.88,256.6
2018,3,9,7,30,383.0,48.0,1.7,9.6,124.0,416.41,351.22
2018,3,9,7,45,240.5,38.5,1.85,10.05,91.0,291.22,249.05
2018,3,9,8,0,98.0,29.0,2.0,10.5,58.0,140.25,119.28
2018,3,9,8,15,49.0,60.0,2.05,11.1,74.5,109.29,90.84
2018,3,9,8,30,0.0,91.0,2.1,11.7,91.0,73.0,57.2
2018,3,9,8,45,17.0,135.5,2.15,12.25,143.5,132.66,108.16
2018,3,9,9,0,34.0,180.0,2.2,12.8,196.0,214.93,176.25
2018,3,9,9,15,68.5,209.5,2.15,13.25,245.5,281.18,230.22
2018,3,9,9,30,103.0,239.0,2.1,13.7,295.0,347.6,282.86
2018,3,9,9,45,117.0,258.5,2.0,14.2,326.0,404.41,325.55
2018,3,9,10,0,131.0,278.0,1.9,14.7,357.0,436.75,348.75
2018,3,9,10,15,170.0,293.5,1.9,15.0,401.5,488.92,388.13
2018,3,9,10,30,209.0,309.0,1.9,15.3,446.0,539.72,425.57
2018,3,9,10,45,214.5,314.0,1.85,15.6,459.5,542.95,426.31
2018,3,9,11,0,220.0,319.0,1.8,15.9,473.0,545.2,426.71
2018,3,9,11,15,303.5,316.5,1.9,16.0,534.0,637.0,495.3
2018,3,9,11,30,387.0,314.0,2.0,16.1,595.0,700.25,541.66
2018,3,9,11,45,405.0,311.0,2.05,16.25,608.5,696.91,538.59
2018,3,9,12,0,423.0,308.0,2.1,16.4,622.0,708.57,546.39
2018,3,9,12,15,420.0,306.5,2.1,16.4,618.5,682.34,527.0
2018,3,9,12,30,417.0,305.0,2.1,16.4,615.0,654.53,506.65
2018,3,9,12,45,472.0,284.5,2.05,16.4,632.0,653.42,506.32
2018,3,9,13,0,527.0,264.0,2.0,16.4,649.0,646.23,501.0
2018,3,9,13,15,543.0,251.0,2.0,16.35,641.0,612.74,476.04
2018,3,9,13,30,559.0,238.0,2.0,16.3,633.0,576.45,448.55
2018,3,9,13,45,575.0,221.5,2.0,16.25,616.5,534.47,416.06
2018,3,9,14,0,591.0,205.0,2.0,16.2,600.0,489.88,380.53
2018,3,9,14,15,644.0,177.5,2.0,16.05,590.0,455.19,351.05
2018,3,9,14,30,697.0,150.0,2.0,15.9,580.0,409.04,310.93
2018,3,9,14,45,681.5,144.0,1.95,15.8,544.0,350.06,260.19
2018,3,9,15,0,666.0,138.0,1.9,15.7,508.0,292.31,209.86
2018,3,9,15,15,597.0,142.0,1.9,15.7,455.0,232.56,160.69
2018,3,9,15,30,528.0,146.0,1.9,15.7,402.0,177.97,118.97
2018,3,9,15,45,452.0,143.5,1.75,15.1,347.5,129.77,88.75
2018,3,9,16,0,376.0,141.0,1.6,14.5,293.0,96.63,79.88
2018,3,9,16,15,343.0,127.0,1.45,13.85,252.0,88.16,72.9
2018,3,9,16,30,310.0,113.0,1.3,13.2,211.0,80.65,66.57
2018,3,9,16,45,277.5,96.0,1.15,12.55,172.0,69.24,56.57
2018,3,9,17,0,245.0,79.0,1.0,11.9,133.0,57.55,46.08
2018,3,9,17,15,200.5,61.0,1.0,11.55,97.5,44.89,34.4
2018,3,9,17,30,156.0,43.0,1.0,11.2,62.0,32.0,22.26
2018,3,9,17,45,101.5,27.5,1.0,10.8,37.5,20.57,8.4
2018,3,9,18,0,47.0,12.0,1.0,10.4,13.0,9.44,0.0
2018,3,9,18,15,23.5,6.0,0.95,10.25,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,0.85,8.15,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,0.8,8.4,1.0,0.79,0.0
2018,3,10,6,45,0.0,3.0,0.7,8.7,3.0,2.27,0.0
2018,3,10,7,0,0.0,5.0,0.6,9.0,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.55,9.3,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.5,9.6,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.45,9.9,10.0,7.59,1.01
2018,3,10,8,0,0.0,12.0,0.4,10.2,12.0,9.11,2.36
2018,3,10,8,15,0.0,16.0,0.45,10.35,16.0,12.17,5.03
2018,3,10,8,30,0.0,20.0,0.5,10.5,20.0,15.23,7.67
2018,3,10,8,45,0.0,27.5,0.5,10.7,27.5,20.98,12.62
2018,3,10,9,0,0.0,35.0,0.5,10.9,35.0,26.75,17.53
2018,3,10,9,15,0.0,43.5,0.55,11.15,43.5,33.3,23.06
2018,3,10,9,30,0.0,52.0,0.6,11.4,52.0,39.87,28.55
2018,3,10,9,45,0.0,68.0,0.6,11.65,68.0,52.26,38.93
2018,3,10,10,0,0.0,84.0,0.6,11.9,84.0,64.68,49.22
2018,3,10,10,15,0.0,93.0,0.55,12.15,93.0,71.71,54.9
2018,3,10,10,30,0.0,102.0,0.5,12.4,102.0,79.12,60.88
2018,3,10,10,45,0.5,103.5,0.45,12.65,104.0,80.83,62.14
2018,3,10,11,0,1.0,105.0,0.4,12.9,106.0,82.54,63.41
2018,3,10,11,15,3.0,143.0,0.35,13.05,145.5,115.97,90.72
2018,3,10,11,30,5.0,181.0,0.3,13.2,185.0,149.83,117.77
2018,3,10,11,45,5.0,180.0,0.3,13.35,184.0,148.33,116.25
2018,3,10,12,0,5.0,179.0,0.3,13.5,183.0,146.86,114.95
2018,3,10,12,15,8.5,204.0,0.35,13.55,210.5,170.24,133.72
2018,3,10,12,30,12.0,229.0,0.4,13.6,238.0,193.18,151.86
2018,3,10,12,45,9.0,209.5,0.5,13.6,216.0,173.19,135.99
2018,3,10,13,0,6.0,190.0,0.6,13.6,194.0,153.92,120.78
2018,3,10,13,15,4.0,174.0,0.65,13.55,176.5,138.82,108.8
2018,3,10,13,30,2.0,158.0,0.7,13.5,159.0,124.19,97.12
2018,3,10,13,45,1.0,140.0,0.7,13.45,140.5,109.02,84.92
2018,3,10,14,0,0.0,122.0,0.7,13.4,122.0,94.22,72.96
2018,3,10,14,15,0.5,127.5,0.7,13.3,128.0,98.49,76.67
2018,3,10,14,30,1.0,133.0,0.7,13.2,134.0,102.57,80.19
2018,3,10,14,45,1.0,137.5,0.65,13.1,138.5,105.5,82.79
2018,3,10,15,0,1.0,142.0,0.6,13.0,143.0,108.19,85.22
2018,3,10,15,15,2.0,142.0,0.6,13.0,143.0,107.52,84.84
2018,3,10,15,30,3.0,142.0,0.6,13.0,143.0,106.4,84.12
2018,3,10,15,45,3.0,129.0,0.45,12.7,130.0,95.95,75.75
2018,3,10,16,0,3.0,116.0,0.3,12.4,117.0,85.78,70.85
2018,3,10,16,15,19.5,111.0,0.35,12.15,117.0,81.85,67.7
2018,3,10,16,30,36.0,106.0,0.4,11.9,117.0,76.19,62.89
2018,3,10,16,45,18.0,70.5,0.4,11.6,76.0,52.72,42.03
2018,3,10,17,0,0.0,35.0,0.4,11.3,35.0,26.7,18.56
2018,3,10,17,15,0.0,27.0,0.5,11.05,27.0,20.57,12.86
2018,3,10,17,30,0.0,19.0,0.6,10.8,19.0,14.45,7.06
2018,3,10,17,45,0.0,12.0,0.65,10.5,12.0,9.12,0.94
2018,3,10,18,0,0.0,5.0,0.7,10.2,5.0,3.93,0.0
2018,3,10,18,15,0.0,2.5,0.75,10.05,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,7.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,7.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,11,6,15,43.5,5.0,0.95,6.3,5.5,0.0,0.0
2018,3,11,6,30,87.0,10.0,1.1,6.8,11.0,62.82,0.0
2018,3,11,6,45,243.5,22.5,1.2,7.35,45.0,223.66,80.62
2018,3,11,7,0,400.0,35.0,1.3,7.9,79.0,379.38,306.92
2018,3,11,7,15,498.5,43.0,1.3,8.45,127.0,483.63,399.99
2018,3,11,7,30,597.0,51.0,1.3,9.0,175.0,594.5,490.02
2018,3,11,7,45,609.5,60.0,1.25,9.55,216.5,639.1,524.21
2018,3,11,8,0,622.0,69.0,1.2,10.1,258.0,682.37,555.29
2018,3,11,8,15,599.5,81.5,1.15,10.8,289.5,696.3,562.51
2018,3,11,8,30,577.0,94.0,1.1,11.5,321.0,706.14,566.28
2018,3,11,8,45,670.0,91.0,1.0,12.2,386.5,804.68,632.44
2018,3,11,9,0,763.0,88.0,0.9,12.9,452.0,897.65,690.13
2018,3,11,9,15,825.5,84.0,0.8,13.7,510.5,965.34,727.89
2018,3,11,9,30,888.0,80.0,0.7,14.5,569.0,1018.01,754.6
2018,3,11,9,45,884.0,87.5,0.65,15.25,602.5,1026.82,754.19
2018,3,11,10,0,880.0,95.0,0.6,16.0,636.0,1031.36,751.92
2018,3,11,10,15,863.5,106.5,0.65,16.6,659.5,1037.32,753.63
2018,3,11,10,30,847.0,118.0,0.7,17.2,683.0,1025.54,744.38
2018,3,11,10,45,887.5,108.0,0.75,17.75,719.0,1028.9,745.21
2018,3,11,11,0,928.0,98.0,0.8,18.3,755.0,1041.69,751.81
2018,3,11,11,15,896.0,113.5,0.9,18.55,760.0,1006.98,730.62
2018,3,11,11,30,864.0,129.0,1.0,18.8,765.0,982.31,716.27
2018,3,11,11,45,894.0,119.0,1.15,19.05,784.0,959.4,703.61
2018,3,11,12,0,924.0,109.0,1.3,19.3,803.0,944.95,696.13
2018,3,11,12,15,910.0,115.5,1.35,19.45,799.5,904.22,669.93
2018,3,11,12,30,896.0,122.0,1.4,19.6,796.0,860.87,642.05
2018,3,11,12,45,900.5,118.5,1.45,19.75,790.5,820.28,615.71
2018,3,11,13,0,905.0,115.0,1.5,19.9,785.0,776.48,586.11
2018,3,11,13,15,921.5,106.0,1.5,19.95,776.0,732.72,554.56
2018,3,11,13,30,938.0,97.0,1.5,20.0,767.0,684.88,519.1
2018,3,11,13,45,897.0,105.5,1.45,20.05,730.0,615.81,466.66
2018,3,11,14,0,856.0,114.0,1.4,20.1,693.0,551.1,416.18
2018,3,11,14,15,791.5,127.5,1.3,20.05,644.5,478.96,359.07
2018,3,11,14,30,727.0,141.0,1.2,20.0,596.0,410.45,303.81
2018,3,11,14,45,756.0,123.0,1.1,19.95,571.5,354.95,255.72
2018,3,11,15,0,785.0,105.0,1.0,19.9,547.0,298.73,205.7
2018,3,11,15,15,793.5,94.0,1.0,19.9,512.0,236.99,152.49
2018,3,11,15,30,802.0,83.0,1.0,19.9,477.0,173.78,101.66
2018,3,11,15,45,780.0,80.5,0.7,19.65,433.0,113.61,64.47
2018,3,11,16,0,758.0,78.0,0.4,19.4,389.0,68.29,53.84
2018,3,11,16,15,722.5,73.5,0.45,18.8,339.5,64.69,51.12
2018,3,11,16,30,687.0,69.0,0.5,18.2,290.0,56.36,44.09
2018,3,11,16,45,607.5,63.0,0.5,17.6,233.5,51.31,39.78
2018,3,11,17,0,528.0,57.0,0.5,17.0,177.0,46.38,35.41
2018,3,11,17,15,455.5,48.5,0.55,16.4,133.0,39.66,29.24
2018,3,11,17,30,383.0,40.0,0.6,15.8,89.0,32.96,22.79
2018,3,11,17,45,247.0,27.5,0.7,15.15,53.5,22.64,11.08
2018,3,11,18,0,111.0,15.0,0.8,14.5,18.0,11.8,0.0
2018,3,11,18,15,55.5,7.5,0.85,14.2,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,12,6,15,29.5,5.0,1.4,9.85,5.5,0.0,0.0
2018,3,12,6,30,59.0,10.0,1.6,10.5,11.0,45.13,0.0
2018,3,12,6,45,148.5,24.5,1.75,11.15,38.5,164.41,79.98
2018,3,12,7,0,238.0,39.0,1.9,11.8,66.0,264.93,214.31
2018,3,12,7,15,385.5,47.5,2.0,12.45,118.0,401.16,333.08
2018,3,12,7,30,533.0,56.0,2.1,13.1,170.0,548.46,452.78
2018,3,12,7,45,609.5,60.0,2.15,13.8,223.0,638.9,522.64
2018,3,12,8,0,686.0,64.0,2.2,14.5,276.0,732.18,591.28
2018,3,12,8,15,726.0,67.5,2.35,15.3,326.5,787.8,629.77
2018,3,12,8,30,766.0,71.0,2.5,16.1,377.0,849.05,671.17
2018,3,12,8,45,795.5,73.5,2.65,16.95,425.0,897.43,702.04
2018,3,12,9,0,825.0,76.0,2.8,17.8,473.0,943.53,730.7
2018,3,12,9,15,844.0,78.0,2.95,18.25,516.5,975.75,750.43
2018,3,12,9,30,863.0,80.0,3.1,18.7,560.0,992.19,759.36
2018,3,12,9,45,850.5,91.0,3.2,19.2,590.5,1009.47,768.49
2018,3,12,10,0,838.0,102.0,3.3,19.7,621.0,1009.68,766.13
2018,3,12,10,15,732.5,147.0,3.4,19.95,617.0,957.7,729.24
2018,3,12,10,30,627.0,192.0,3.5,20.2,613.0,891.08,682.39
2018,3,12,10,45,511.0,244.0,3.55,20.5,595.5,809.83,621.84
2018,3,12,11,0,395.0,296.0,3.6,20.8,578.0,714.12,549.98
2018,3,12,11,15,517.5,255.5,3.6,20.95,633.5,800.27,613.63
2018,3,12,11,30,640.0,215.0,3.6,21.1,689.0,865.35,660.26
2018,3,12,11,45,650.5,213.0,3.65,21.25,699.5,849.93,648.37
2018,3,12,12,0,661.0,211.0,3.7,21.4,710.0,831.02,634.6
2018,3,12,12,15,593.0,211.5,3.7,21.45,659.5,744.16,571.71
2018,3,12,12,30,525.0,212.0,3.7,21.5,609.0,652.59,504.88
2018,3,12,12,45,266.0,198.5,3.7,21.5,399.5,412.25,322.68
2018,3,12,13,0,7.0,185.0,3.7,21.5,190.0,150.42,114.96
2018,3,12,13,15,15.5,199.5,3.7,21.4,210.5,166.96,128.69
2018,3,12,13,30,24.0,214.0,3.7,21.3,231.0,189.04,146.3
2018,3,12,13,45,32.5,245.5,3.7,21.15,268.0,216.24,167.78
2018,3,12,14,0,41.0,277.0,3.7,21.0,305.0,241.04,187.21
2018,3,12,14,15,31.5,248.0,3.7,20.8,269.0,208.25,161.63
2018,3,12,14,30,22.0,219.0,3.7,20.6,233.0,175.46,136.01
2018,3,12,14,45,12.0,170.0,3.65,20.45,177.5,133.23,102.67
2018,3,12,15,0,2.0,121.0,3.6,20.3,122.0,92.98,70.66
2018,3,12,15,15,1.0,102.5,3.6,20.3,103.0,78.66,59.23
2018,3,12,15,30,0.0,84.0,3.6,20.3,84.0,64.59,47.9
2018,3,12,15,45,4.0,82.5,3.35,19.6,84.0,63.62,47.29
2018,3,12,16,0,8.0,81.0,3.1,18.9,84.0,62.11,48.73
2018,3,12,16,15,37.0,75.0,2.8,18.3,87.0,57.16,44.67
2018,3,12,16,30,66.0,69.0,2.5,17.7,90.0,51.81,40.18
2018,3,12,16,45,70.5,58.0,2.15,17.05,77.0,44.14,33.53
2018,3,12,17,0,75.0,47.0,1.8,16.4,64.0,36.27,26.56
2018,3,12,17,15,73.5,37.5,1.9,16.0,50.5,28.25,19.27
2018,3,12,17,30,72.0,28.0,2.0,15.6,37.0,21.38,12.85
2018,3,12,17,45,57.5,19.0,2.1,15.15,24.0,14.63,5.49
2018,3,12,18,0,43.0,10.0,2.2,14.7,11.0,7.87,0.0
2018,3,12,18,15,21.5,5.0,2.2,14.55,5.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,13,6,15,1.5,1.0,2.3,12.65,1.0,0.0,0.0
2018,3,13,6,30,3.0,2.0,2.4,12.8,2.0,3.47,0.0
2018,3,13,6,45,1.5,4.0,2.5,12.9,4.0,4.14,0.0
2018,3,13,7,0,0.0,6.0,2.6,13.0,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.0,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.6,13.0,9.0,6.82,0.22
2018,3,13,7,45,0.0,11.5,2.6,13.0,11.5,8.73,1.9
2018,3,13,8,0,0.0,14.0,2.6,13.0,14.0,10.64,3.56
2018,3,13,8,15,0.0,16.0,2.7,12.9,16.0,12.17,4.87
2018,3,13,8,30,0.0,18.0,2.8,12.8,18.0,13.71,6.18
2018,3,13,8,45,0.0,21.0,2.9,12.7,21.0,16.02,8.13
2018,3,13,9,0,0.0,24.0,3.0,12.6,24.0,18.33,10.07
2018,3,13,9,15,0.0,28.0,3.1,12.6,28.0,21.41,12.66
2018,3,13,9,30,0.0,32.0,3.2,12.6,32.0,24.5,15.23
2018,3,13,9,45,0.0,38.0,3.3,12.65,38.0,29.13,19.11
2018,3,13,10,0,0.0,44.0,3.4,12.7,44.0,33.77,22.97
2018,3,13,10,15,0.0,60.5,3.5,12.8,60.5,46.53,33.64
2018,3,13,10,30,0.0,77.0,3.6,12.9,77.0,59.34,44.28
2018,3,13,10,45,0.5,97.0,3.7,13.05,97.5,75.51,57.67
2018,3,13,11,0,1.0,117.0,3.8,13.2,118.0,92.41,71.57
2018,3,13,11,15,12.5,192.5,3.9,13.35,202.0,167.45,133.48
2018,3,13,11,30,24.0,268.0,4.0,13.5,286.0,244.35,195.57
2018,3,13,11,45,22.5,259.0,4.05,13.6,276.0,232.78,185.89
2018,3,13,12,0,21.0,250.0,4.1,13.7,266.0,221.57,176.73
2018,3,13,12,15,15.5,232.0,4.1,13.85,244.0,199.59,158.73
2018,3,13,12,30,10.0,214.0,4.1,14.0,222.0,178.49,141.46
2018,3,13,12,45,7.5,193.5,4.15,14.1,199.5,158.52,125.21
2018,3,13,13,0,5.0,173.0,4.2,14.2,177.0,139.2,109.46
2018,3,13,13,15,38.5,218.5,4.2,14.25,246.5,205.52,164.03
2018,3,13,13,30,72.0,264.0,4.2,14.3,316.0,260.25,208.17
2018,3,13,13,45,75.0,267.0,4.2,14.35,319.5,257.53,205.65
2018,3,13,14,0,78.0,270.0,4.2,14.4,323.0,253.96,202.51
2018,3,13,14,15,118.5,267.5,4.15,14.35,344.5,267.32,212.68
2018,3,13,14,30,159.0,265.0,4.1,14.3,366.0,268.66,212.43
2018,3,13,14,45,177.5,260.5,4.1,14.3,367.0,255.8,200.49
2018,3,13,15,0,196.0,256.0,4.1,14.3,368.0,240.01,185.86
2018,3,13,15,15,206.0,234.0,4.1,14.3,344.0,208.51,158.9
2018,3,13,15,30,216.0,212.0,4.1,14.3,320.0,176.25,132.35
2018,3,13,15,45,207.5,190.0,3.85,13.9,285.5,142.0,107.94
2018,3,13,16,0,199.0,168.0,3.6,13.5,251.0,114.76,96.13
2018,3,13,16,15,236.5,145.5,3.15,12.95,232.0,99.34,83.03
2018,3,13,16,30,274.0,123.0,2.7,12.4,213.0,86.33,71.83
2018,3,13,16,45,199.5,105.0,2.3,11.9,164.5,74.02,61.02
2018,3,13,17,0,125.0,87.0,1.9,11.4,116.0,62.39,50.58
2018,3,13,17,15,101.0,67.0,1.7,10.75,86.5,48.68,38.03
2018,3,13,17,30,77.0,47.0,1.5,10.1,57.0,34.72,25.02
2018,3,13,17,45,52.5,30.0,1.25,9.45,35.5,22.44,12.24
2018,3,13,18,0,28.0,13.0,1.0,8.8,14.0,10.23,0.0
2018,3,13,18,15,14.0,6.5,1.0,8.7,7.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,14,6,15,0.5,2.5,1.35,6.2,2.5,0.0,0.0
2018,3,14,6,30,1.0,5.0,1.6,7.0,5.0,4.57,0.0
2018,3,14,6,45,0.5,11.0,1.85,7.75,11.0,8.69,0.3
2018,3,14,7,0,0.0,17.0,2.1,8.5,17.0,12.92,5.28
2018,3,14,7,15,0.0,24.0,2.25,8.8,24.0,18.27,10.17
2018,3,14,7,30,0.0,31.0,2.4,9.1,31.0,23.63,15.0
2018,3,14,7,45,0.0,39.0,2.55,9.4,39.0,29.77,20.41
2018,3,14,8,0,0.0,47.0,2.7,9.7,47.0,35.93,25.75
2018,3,14,8,15,9.5,74.5,2.8,9.75,78.5,66.52,52.66
2018,3,14,8,30,19.0,102.0,2.9,9.8,110.0,111.37,91.41
2018,3,14,8,45,9.5,110.5,2.95,9.85,114.5,98.55,79.64
2018,3,14,9,0,0.0,119.0,3.0,9.9,119.0,96.05,76.78
2018,3,14,9,15,4.5,143.0,3.05,9.9,145.5,122.0,98.69
2018,3,14,9,30,9.0,167.0,3.1,9.9,172.0,148.09,120.45
2018,3,14,9,45,31.5,217.5,3.15,9.85,237.0,240.07,197.12
2018,3,14,10,0,54.0,268.0,3.2,9.8,302.0,316.62,259.34
2018,3,14,10,15,32.0,220.5,3.15,9.85,241.0,237.48,193.74
2018,3,14,10,30,10.0,173.0,3.1,9.9,180.0,150.18,120.98
2018,3,14,10,45,5.0,115.0,3.1,9.9,118.5,94.84,74.71
2018,3,14,11,0,0.0,57.0,3.1,9.9,57.0,43.9,31.62
2018,3,14,11,15,151.0,156.5,3.05,9.95,269.5,314.21,260.42
2018,3,14,11,30,302.0,256.0,3.0,10.0,482.0,554.44,450.2
2018,3,14,11,45,336.0,283.0,2.95,10.0,537.5,599.83,482.79
2018,3,14,12,0,370.0,310.0,2.9,10.0,593.0,640.49,512.49
2018,3,14,12,15,205.0,291.0,2.9,10.05,448.0,462.5,372.79
2018,3,14,12,30,40.0,272.0,2.9,10.1,303.0,265.6,213.87
2018,3,14,12,45,57.5,288.0,2.85,10.15,331.5,288.91,233.45
2018,3,14,13,0,75.0,304.0,2.8,10.2,360.0,309.88,250.26
2018,3,14,13,15,72.5,267.0,2.75,10.25,320.5,269.26,217.64
2018,3,14,13,30,70.0,230.0,2.7,10.3,281.0,230.32,186.23
2018,3,14,13,45,214.0,258.5,2.65,10.35,407.0,344.47,278.58
2018,3,14,14,0,358.0,287.0,2.6,10.4,533.0,422.27,337.8
2018,3,14,14,15,524.5,223.0,2.6,10.4,566.0,425.52,336.73
2018,3,14,14,30,691.0,159.0,2.6,10.4,599.0,405.83,314.81
2018,3,14,14,45,799.0,117.0,2.55,10.45,598.0,361.93,271.41
2018,3,14,15,0,907.0,75.0,2.5,10.5,597.0,304.8,214.99
2018,3,14,15,15,879.0,75.5,2.5,10.5,550.5,238.39,156.21
2018,3,14,15,30,851.0,76.0,2.5,10.5,504.0,169.73,100.66
2018,3,14,15,45,592.5,113.5,2.45,10.3,398.0,114.82,75.38
2018,3,14,16,0,334.0,151.0,2.4,10.1,292.0,104.36,88.09
2018,3,14,16,15,359.0,130.5,2.15,9.7,265.0,90.3,75.94
2018,3,14,16,30,384.0,110.0,1.9,9.3,238.0,78.29,65.45
2018,3,14,16,45,390.0,90.5,1.65,8.9,201.5,66.03,54.53
2018,3,14,17,0,396.0,71.0,1.4,8.5,165.0,53.16,42.85
2018,3,14,17,15,444.5,55.0,1.35,7.9,136.0,44.65,34.9
