Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,1,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,4,5,45,6.0,5.5,1.55,7.9,5.5,0.0,0.0
2018,4,4,6,0,12.0,11.0,1.7,8.2,11.0,15.02,0.0
2018,4,4,6,15,62.5,29.0,1.9,8.7,36.5,80.28,53.6
2018,4,4,6,30,113.0,47.0,2.1,9.2,62.0,149.3,121.76
2018,4,4,6,45,162.5,65.5,2.3,9.7,97.5,208.84,175.68
2018,4,4,7,0,212.0,84.0,2.5,10.2,133.0,272.51,231.72
2018,4,4,7,15,212.5,105.0,2.45,10.7,164.5,305.29,259.17
2018,4,4,7,30,213.0,126.0,2.4,11.2,196.0,337.0,284.56
2018,4,4,7,45,265.5,143.0,2.4,11.7,245.5,406.94,341.29
2018,4,4,8,0,318.0,160.0,2.4,12.2,295.0,479.54,398.13
2018,4,4,8,15,350.0,177.0,2.35,12.7,342.5,535.28,439.51
2018,4,4,8,30,382.0,194.0,2.3,13.2,390.0,591.19,479.93
2018,4,4,8,45,381.0,214.0,2.25,13.7,424.5,618.54,497.11
2018,4,4,9,0,380.0,234.0,2.2,14.2,459.0,643.82,512.66
2018,4,4,9,15,314.5,269.0,2.2,14.6,464.0,620.03,490.51
2018,4,4,9,30,249.0,304.0,2.2,15.0,469.0,592.35,465.97
2018,4,4,9,45,268.0,319.0,2.2,15.4,505.5,624.49,488.31
2018,4,4,10,0,287.0,334.0,2.2,15.8,542.0,655.05,508.79
2018,4,4,10,15,471.5,280.0,2.25,16.1,638.5,799.73,615.18
2018,4,4,10,30,656.0,226.0,2.3,16.4,735.0,927.76,705.11
2018,4,4,10,45,707.0,211.5,2.3,16.65,774.0,950.99,718.27
2018,4,4,11,0,758.0,197.0,2.3,16.9,813.0,968.87,728.63
2018,4,4,11,15,651.5,253.0,2.25,17.1,789.5,900.35,679.01
2018,4,4,11,30,545.0,309.0,2.2,17.3,766.0,827.72,625.64
2018,4,4,11,45,647.0,260.5,2.15,17.45,807.0,854.83,645.92
2018,4,4,12,0,749.0,212.0,2.1,17.6,848.0,870.58,657.14
2018,4,4,12,15,844.0,163.5,2.1,17.65,879.5,863.32,652.77
2018,4,4,12,30,939.0,115.0,2.1,17.7,911.0,845.22,640.44
2018,4,4,12,45,879.5,142.0,2.15,17.8,881.5,789.84,601.09
2018,4,4,13,0,820.0,169.0,2.2,17.9,852.0,726.44,554.54
2018,4,4,13,15,726.0,211.0,2.3,17.85,806.5,658.47,503.91
2018,4,4,13,30,632.0,253.0,2.4,17.8,761.0,591.01,452.84
2018,4,4,13,45,480.0,295.0,2.5,17.75,674.0,498.06,382.31
2018,4,4,14,0,328.0,337.0,2.6,17.7,587.0,417.49,320.74
2018,4,4,14,15,249.0,335.0,2.65,17.5,520.5,355.81,273.37
2018,4,4,14,30,170.0,333.0,2.7,17.3,454.0,302.86,232.95
2018,4,4,14,45,221.5,310.0,2.75,17.15,458.5,284.67,216.38
2018,4,4,15,0,273.0,287.0,2.8,17.0,463.0,258.01,192.29
2018,4,4,15,15,257.5,267.5,2.8,17.0,424.5,217.93,160.8
2018,4,4,15,30,242.0,248.0,2.8,17.0,386.0,180.31,133.82
2018,4,4,15,45,218.5,227.5,2.65,16.3,344.0,149.83,124.09
2018,4,4,16,0,195.0,207.0,2.5,15.6,302.0,137.13,113.99
2018,4,4,16,15,142.0,184.0,2.4,15.05,249.0,122.96,102.39
2018,4,4,16,30,89.0,161.0,2.3,14.5,196.0,111.1,92.62
2018,4,4,16,45,124.0,140.0,2.2,14.0,181.5,96.28,80.05
2018,4,4,17,0,159.0,119.0,2.1,13.5,167.0,83.5,69.04
2018,4,4,17,15,126.0,97.5,1.9,12.8,131.0,69.17,56.42
2018,4,4,17,30,93.0,76.0,1.7,12.1,95.0,54.6,43.27
2018,4,4,17,45,67.0,56.0,1.5,11.45,67.5,40.75,30.48
2018,4,4,18,0,41.0,36.0,1.3,10.8,40.0,26.69,17.01
2018,4,4,18,15,26.5,21.0,1.3,10.6,23.0,15.72,0.0
2018,4,4,18,30,12.0,6.0,1.3,10.4,6.0,4.72,0.0
2018,4,4,18,45,6.0,3.0,1.3,10.2,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.0,1.3,8.1,2.0,0.0,0.0
2018,4,5,6,0,9.0,4.0,1.3,8.6,4.0,7.92,0.0
2018,4,5,6,15,4.5,5.0,1.45,9.05,5.0,6.54,0.0
2018,4,5,6,30,0.0,6.0,1.6,9.5,6.0,4.54,0.0
2018,4,5,6,45,0.0,7.5,1.8,10.0,7.5,5.68,0.0
2018,4,5,7,0,0.0,9.0,2.0,10.5,9.0,6.82,0.29
2018,4,5,7,15,11.0,40.5,1.9,10.7,44.0,40.97,30.49
2018,4,5,7,30,22.0,72.0,1.8,10.9,79.0,80.95,65.36
2018,4,5,7,45,22.0,96.0,1.75,11.1,104.0,105.46,86.01
2018,4,5,8,0,22.0,120.0,1.7,11.3,129.0,129.93,106.27
2018,4,5,8,15,47.0,163.0,1.7,11.9,186.0,198.67,163.64
2018,4,5,8,30,72.0,206.0,1.7,12.5,243.0,269.04,220.46
2018,4,5,8,45,174.5,232.5,1.7,13.1,334.0,417.38,339.25
2018,4,5,9,0,277.0,259.0,1.7,13.7,425.0,570.74,455.1
2018,4,5,9,15,248.0,270.5,1.75,14.3,426.5,554.48,438.92
2018,4,5,9,30,219.0,282.0,1.8,14.9,428.0,512.01,405.11
2018,4,5,9,45,137.0,295.0,1.8,15.45,388.0,440.51,347.34
2018,4,5,10,0,55.0,308.0,1.8,16.0,348.0,343.95,270.09
2018,4,5,10,15,45.0,289.5,1.75,16.2,323.0,310.71,244.02
2018,4,5,10,30,35.0,271.0,1.7,16.4,298.0,278.88,218.67
2018,4,5,10,45,25.0,260.0,1.6,16.65,279.5,255.5,199.71
2018,4,5,11,0,15.0,249.0,1.5,16.9,261.0,216.65,168.7
2018,4,5,11,15,43.5,319.5,1.65,16.9,356.0,323.87,252.44
2018,4,5,11,30,72.0,390.0,1.8,16.9,451.0,412.88,319.68
2018,4,5,11,45,66.5,375.5,1.95,16.9,432.0,387.56,300.25
2018,4,5,12,0,61.0,361.0,2.1,16.9,413.0,363.02,281.9
2018,4,5,12,15,36.5,297.5,2.25,16.7,328.5,280.43,218.66
2018,4,5,12,30,12.0,234.0,2.4,16.5,244.0,193.85,150.92
2018,4,5,12,45,15.0,258.5,2.5,16.3,271.0,214.36,167.52
2018,4,5,13,0,18.0,283.0,2.6,16.1,298.0,234.09,183.21
2018,4,5,13,15,16.0,270.0,2.65,15.9,283.0,220.28,172.47
2018,4,5,13,30,14.0,257.0,2.7,15.7,268.0,206.86,162.1
2018,4,5,13,45,16.5,261.0,2.7,15.5,274.0,209.11,164.14
2018,4,5,14,0,19.0,265.0,2.7,15.3,280.0,210.79,165.68
2018,4,5,14,15,21.0,264.5,2.6,15.0,280.0,208.34,163.93
2018,4,5,14,30,23.0,264.0,2.5,14.7,280.0,205.35,161.74
2018,4,5,14,45,15.5,230.5,2.45,14.4,241.0,176.14,138.81
2018,4,5,15,0,8.0,197.0,2.4,14.1,202.0,148.46,117.07
2018,4,5,15,15,5.5,181.5,2.4,14.1,185.0,135.36,106.81
2018,4,5,15,30,3.0,166.0,2.4,14.1,168.0,122.77,96.92
2018,4,5,15,45,5.0,162.0,2.1,13.45,164.5,118.21,98.17
2018,4,5,16,0,7.0,158.0,1.8,12.8,161.0,114.73,95.7
2018,4,5,16,15,11.5,144.5,1.65,12.5,149.0,105.18,87.78
2018,4,5,16,30,16.0,131.0,1.5,12.2,137.0,95.53,79.67
2018,4,5,16,45,24.0,119.5,1.35,11.95,127.5,85.07,70.71
2018,4,5,17,0,32.0,108.0,1.2,11.7,118.0,76.94,63.66
2018,4,5,17,15,31.0,91.0,1.05,11.5,99.0,65.26,53.23
2018,4,5,17,30,30.0,74.0,0.9,11.3,80.0,53.4,42.38
2018,4,5,17,45,19.0,54.0,0.8,11.05,57.5,39.5,29.49
2018,4,5,18,0,8.0,34.0,0.7,10.8,35.0,25.34,16.03
2018,4,5,18,15,10.0,20.0,0.6,10.75,20.5,15.09,0.0
2018,4,5,18,30,12.0,6.0,0.5,10.7,6.0,4.72,0.0
2018,4,5,18,45,6.0,3.0,0.45,10.6,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,2.1,10.9,2.0,1.57,0.0
2018,4,6,6,15,0.0,4.0,2.25,11.0,4.0,3.02,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.1,6.0,4.54,0.0
2018,4,6,6,45,0.0,7.5,2.5,11.2,7.5,5.68,0.0
2018,4,6,7,0,0.0,9.0,2.6,11.3,9.0,6.82,0.28
2018,4,6,7,15,0.0,13.0,2.75,11.55,13.0,9.87,2.94
2018,4,6,7,30,0.0,17.0,2.9,11.8,17.0,12.93,5.58
2018,4,6,7,45,0.0,31.5,3.05,12.05,31.5,24.03,15.14
2018,4,6,8,0,0.0,46.0,3.2,12.3,46.0,35.19,24.64
2018,4,6,8,15,0.0,50.0,3.35,12.7,50.0,38.29,27.14
2018,4,6,8,30,0.0,54.0,3.5,13.1,54.0,41.4,29.62
2018,4,6,8,45,0.0,64.0,3.65,13.5,64.0,49.15,36.0
2018,4,6,9,0,0.0,74.0,3.8,13.9,74.0,56.92,42.34
2018,4,6,9,15,0.0,81.0,3.85,14.25,81.0,62.39,46.71
2018,4,6,9,30,0.0,88.0,3.9,14.6,88.0,67.87,51.06
2018,4,6,9,45,0.0,95.5,4.0,14.95,95.5,73.8,55.77
2018,4,6,10,0,0.0,103.0,4.1,15.3,103.0,79.95,60.63
2018,4,6,10,15,0.0,106.5,4.0,15.4,106.5,82.83,62.86
2018,4,6,10,30,0.0,110.0,3.9,15.5,110.0,85.7,65.08
2018,4,6,10,45,0.0,109.5,3.8,15.65,109.5,85.31,64.64
2018,4,6,11,0,0.0,109.0,3.7,15.8,109.0,84.92,64.21
2018,4,6,11,15,3.0,144.5,3.7,15.8,147.0,116.45,89.89
2018,4,6,11,30,6.0,180.0,3.7,15.8,185.0,148.0,115.34
2018,4,6,11,45,6.5,183.5,3.7,15.85,189.0,150.78,117.46
2018,4,6,12,0,7.0,187.0,3.7,15.9,193.0,153.45,119.55
2018,4,6,12,15,9.0,203.5,3.75,15.95,211.0,167.74,131.0
2018,4,6,12,30,11.0,220.0,3.8,16.0,229.0,181.65,142.1
2018,4,6,12,45,10.0,210.0,3.85,16.05,218.5,171.76,134.15
2018,4,6,13,0,9.0,200.0,3.9,16.1,208.0,162.06,126.4
2018,4,6,13,15,8.0,191.0,3.85,16.1,198.0,153.34,119.45
2018,4,6,13,30,7.0,182.0,3.8,16.1,188.0,144.81,112.66
2018,4,6,13,45,6.5,179.5,3.75,16.05,185.0,141.71,110.27
2018,4,6,14,0,6.0,177.0,3.7,16.0,182.0,138.64,107.91
2018,4,6,14,15,10.5,189.0,3.65,15.95,197.0,148.43,115.91
2018,4,6,14,30,15.0,201.0,3.6,15.9,212.0,157.24,123.03
2018,4,6,14,45,16.5,200.0,3.55,15.85,211.5,154.83,121.14
2018,4,6,15,0,18.0,199.0,3.5,15.8,211.0,151.99,118.94
2018,4,6,15,15,30.5,203.5,3.5,15.8,222.0,150.02,117.04
2018,4,6,15,30,43.0,208.0,3.5,15.8,233.0,148.08,115.64
2018,4,6,15,45,67.5,191.5,3.25,15.6,226.5,132.13,109.37
2018,4,6,16,0,92.0,175.0,3.0,15.4,220.0,118.12,97.75
2018,4,6,16,15,65.5,149.0,2.85,15.3,179.5,105.66,87.31
2018,4,6,16,30,39.0,123.0,2.7,15.2,139.0,88.62,72.77
2018,4,6,16,45,76.5,110.0,2.6,15.05,135.5,78.39,64.03
2018,4,6,17,0,114.0,97.0,2.5,14.9,132.0,70.2,56.95
2018,4,6,17,15,139.0,87.5,2.3,14.75,122.0,63.6,51.09
2018,4,6,17,30,164.0,78.0,2.1,14.6,112.0,56.01,44.13
2018,4,6,17,45,120.0,56.0,1.95,14.5,77.0,40.89,30.28
2018,4,6,18,0,76.0,34.0,1.8,14.4,42.0,25.39,15.86
2018,4,6,18,15,48.5,21.0,1.75,14.3,25.0,15.8,0.0
2018,4,6,18,30,21.0,8.0,1.7,14.2,8.0,6.29,0.0
2018,4,6,18,45,10.5,4.0,1.65,14.15,4.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,5,45,1.0,6.5,2.95,12.5,6.5,5.11,0.0
2018,4,7,6,0,2.0,13.0,2.9,12.4,13.0,10.98,0.0
2018,4,7,6,15,3.0,30.5,2.95,12.5,31.0,29.57,17.71
2018,4,7,6,30,4.0,48.0,3.0,12.6,49.0,46.25,33.4
2018,4,7,6,45,13.5,67.5,3.1,12.7,71.0,70.56,55.02
2018,4,7,7,0,23.0,87.0,3.2,12.8,93.0,105.6,85.6
2018,4,7,7,15,19.5,97.0,3.25,13.0,103.0,99.16,80.13
2018,4,7,7,30,16.0,107.0,3.3,13.2,113.0,103.7,83.74
2018,4,7,7,45,23.0,123.5,3.4,13.4,133.0,136.51,111.4
2018,4,7,8,0,30.0,140.0,3.5,13.6,153.0,158.58,129.65
2018,4,7,8,15,22.0,145.0,3.5,13.85,155.0,154.42,125.28
2018,4,7,8,30,14.0,150.0,3.5,14.1,157.0,136.65,109.69
2018,4,7,8,45,19.0,177.0,3.5,14.35,188.0,165.76,133.42
2018,4,7,9,0,24.0,204.0,3.5,14.6,219.0,213.16,171.57
2018,4,7,9,15,22.5,213.5,3.5,14.9,228.0,200.83,160.79
2018,4,7,9,30,21.0,223.0,3.5,15.2,237.0,206.69,164.87
2018,4,7,9,45,47.5,263.0,3.45,15.45,297.5,291.0,232.41
2018,4,7,10,0,74.0,303.0,3.4,15.7,358.0,356.23,283.3
2018,4,7,10,15,138.5,336.5,3.45,15.9,444.0,475.26,375.6
2018,4,7,10,30,203.0,370.0,3.5,16.1,530.0,568.12,445.59
2018,4,7,10,45,285.5,366.0,3.5,16.3,597.5,659.08,513.16
2018,4,7,11,0,368.0,362.0,3.5,16.5,665.0,723.08,560.01
2018,4,7,11,15,311.5,386.5,3.6,16.55,646.0,679.87,526.25
2018,4,7,11,30,255.0,411.0,3.7,16.6,627.0,636.71,493.01
2018,4,7,11,45,328.5,389.5,3.8,16.7,670.5,666.0,516.31
2018,4,7,12,0,402.0,368.0,3.9,16.8,714.0,689.99,535.0
2018,4,7,12,15,463.5,342.0,3.95,16.75,740.0,707.85,548.68
2018,4,7,12,30,525.0,316.0,4.0,16.7,766.0,706.04,548.06
2018,4,7,12,45,537.0,309.5,4.05,16.7,765.5,677.92,526.96
2018,4,7,13,0,549.0,303.0,4.1,16.7,765.0,647.12,503.58
2018,4,7,13,15,506.5,309.5,4.15,16.6,729.0,589.48,459.38
2018,4,7,13,30,464.0,316.0,4.2,16.5,693.0,534.39,416.57
2018,4,7,13,45,479.0,302.5,4.2,16.4,681.5,497.78,387.21
2018,4,7,14,0,494.0,289.0,4.2,16.3,670.0,458.88,355.05
2018,4,7,14,15,622.5,230.5,4.2,16.05,691.0,433.55,330.97
2018,4,7,14,30,751.0,172.0,4.2,15.8,712.0,390.74,290.33
2018,4,7,14,45,775.0,155.0,4.2,15.55,686.5,332.33,237.78
2018,4,7,15,0,799.0,138.0,4.2,15.3,661.0,270.53,182.54
2018,4,7,15,15,759.0,139.5,4.2,15.3,609.5,208.38,132.67
2018,4,7,15,30,719.0,141.0,4.2,15.3,558.0,150.89,95.05
2018,4,7,15,45,685.5,136.5,4.1,14.7,507.0,97.57,79.91
2018,4,7,16,0,652.0,132.0,4.0,14.1,456.0,95.7,78.78
2018,4,7,16,15,639.5,121.0,3.85,13.75,410.5,89.69,73.89
2018,4,7,16,30,627.0,110.0,3.7,13.4,365.0,83.32,68.63
2018,4,7,16,45,575.0,101.5,3.6,13.0,310.5,77.83,64.07
2018,4,7,17,0,523.0,93.0,3.5,12.6,256.0,72.26,59.31
2018,4,7,17,15,470.0,83.5,3.1,12.05,209.5,62.37,50.55
2018,4,7,17,30,417.0,74.0,2.7,11.5,163.0,55.37,44.14
2018,4,7,17,45,316.5,60.5,2.3,10.95,117.0,45.2,34.6
2018,4,7,18,0,216.0,47.0,1.9,10.4,71.0,35.04,24.58
2018,4,7,18,15,120.5,28.5,1.8,10.05,40.5,21.06,3.99
2018,4,7,18,30,25.0,10.0,1.7,9.7,10.0,7.87,0.0
2018,4,7,18,45,12.5,5.0,1.55,9.3,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,45,49.5,10.5,1.5,7.3,13.0,31.87,0.0
2018,4,8,6,0,99.0,21.0,1.6,7.8,26.0,97.2,0.0
2018,4,8,6,15,218.0,36.5,1.95,8.35,64.0,206.4,162.37
2018,4,8,6,30,337.0,52.0,2.3,8.9,102.0,309.68,258.64
2018,4,8,6,45,436.5,61.5,2.65,9.5,153.5,407.36,344.54
2018,4,8,7,0,536.0,71.0,3.0,10.1,205.0,513.13,433.95
2018,4,8,7,15,595.5,77.5,3.1,10.4,258.5,591.23,496.55
2018,4,8,7,30,655.0,84.0,3.2,10.7,312.0,671.66,558.28
2018,4,8,7,45,697.0,88.5,3.3,11.05,366.0,736.58,605.85
2018,4,8,8,0,739.0,93.0,3.4,11.4,420.0,801.46,652.08
2018,4,8,8,15,767.0,97.0,3.4,11.8,471.5,846.35,681.71
2018,4,8,8,30,795.0,101.0,3.4,12.2,523.0,895.79,714.15
2018,4,8,8,45,816.0,104.0,3.35,12.6,570.5,935.05,738.31
2018,4,8,9,0,837.0,107.0,3.3,13.0,618.0,971.38,760.09
2018,4,8,9,15,855.0,108.5,3.3,13.35,661.5,999.78,776.63
2018,4,8,9,30,873.0,110.0,3.3,13.7,705.0,1024.61,790.71
2018,4,8,9,45,887.5,111.0,3.3,14.05,743.0,1027.8,789.99
2018,4,8,10,0,902.0,112.0,3.3,14.4,781.0,1040.65,796.26
2018,4,8,10,15,908.5,114.0,3.3,14.7,810.5,1042.52,795.23
2018,4,8,10,30,915.0,116.0,3.3,15.0,840.0,1040.25,791.69
2018,4,8,10,45,918.5,118.5,3.3,15.25,862.0,1031.39,784.04
2018,4,8,11,0,922.0,121.0,3.3,15.5,884.0,1018.41,773.83
2018,4,8,11,15,925.0,122.0,3.35,15.7,899.0,999.42,760.27
2018,4,8,11,30,928.0,123.0,3.4,15.9,914.0,976.51,744.15
2018,4,8,11,45,928.5,124.0,3.4,16.1,920.5,947.54,723.6
2018,4,8,12,0,929.0,125.0,3.4,16.3,927.0,914.99,700.65
2018,4,8,12,15,929.5,124.0,3.4,16.4,925.5,877.25,674.32
2018,4,8,12,30,930.0,123.0,3.4,16.5,924.0,836.3,645.66
2018,4,8,12,45,929.0,122.0,3.35,16.65,914.5,791.21,612.41
2018,4,8,13,0,928.0,121.0,3.3,16.8,905.0,743.39,575.72
2018,4,8,13,15,923.0,120.5,3.3,16.8,887.0,690.91,535.28
2018,4,8,13,30,918.0,120.0,3.3,16.8,869.0,636.46,492.26
2018,4,8,13,45,911.0,119.0,3.25,16.85,843.5,578.85,445.34
2018,4,8,14,0,904.0,118.0,3.2,16.9,818.0,519.98,396.04
2018,4,8,14,15,894.0,116.0,3.15,16.85,785.0,458.15,343.2
2018,4,8,14,30,884.0,114.0,3.1,16.8,752.0,395.95,288.71
2018,4,8,14,45,871.0,112.0,3.1,16.7,713.0,329.66,230.5
2018,4,8,15,0,858.0,110.0,3.1,16.6,674.0,265.94,174.96
2018,4,8,15,15,840.5,107.5,3.1,16.6,629.5,202.09,123.2
2018,4,8,15,30,823.0,105.0,3.1,16.6,585.0,140.01,82.54
2018,4,8,15,45,798.5,101.5,3.1,16.2,535.0,84.07,67.73
2018,4,8,16,0,774.0,98.0,3.1,15.8,485.0,81.94,66.29
2018,4,8,16,15,739.0,94.0,3.0,15.4,432.0,73.09,58.89
2018,4,8,16,30,704.0,90.0,2.9,15.0,379.0,70.48,56.9
2018,4,8,16,45,656.0,85.5,2.8,14.6,325.5,67.32,54.37
2018,4,8,17,0,608.0,81.0,2.7,14.2,272.0,64.23,51.82
2018,4,8,17,15,538.5,73.0,2.45,13.4,219.0,58.28,46.65
2018,4,8,17,30,469.0,65.0,2.2,12.6,166.0,52.36,41.29
2018,4,8,17,45,363.5,54.5,1.95,11.8,119.5,41.37,31.14
2018,4,8,18,0,258.0,44.0,1.7,11.0,73.0,33.14,23.0
2018,4,8,18,15,148.0,26.5,1.65,10.6,41.5,20.01,5.07
2018,4,8,18,30,38.0,9.0,1.6,10.2,10.0,7.08,0.0
2018,4,8,18,45,19.0,4.5,1.55,9.8,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,0.85,8.4,10.0,12.48,0.0
2018,4,9,6,0,21.0,19.0,0.8,8.8,20.0,36.51,0.0
2018,4,9,6,15,51.5,37.0,1.0,9.5,44.0,82.72,62.66
2018,4,9,6,30,82.0,55.0,1.2,10.2,68.0,123.11,100.34
2018,4,9,6,45,100.0,76.5,1.35,10.9,98.0,162.68,135.51
2018,4,9,7,0,118.0,98.0,1.5,11.6,128.0,202.86,170.22
2018,4,9,7,15,115.0,119.5,1.55,12.05,154.5,227.55,190.58
2018,4,9,7,30,112.0,141.0,1.6,12.5,181.0,251.32,209.47
2018,4,9,7,45,152.5,161.5,1.7,12.95,224.5,310.02,257.5
2018,4,9,8,0,193.0,182.0,1.8,13.4,268.0,370.82,305.81
2018,4,9,8,15,180.0,208.0,1.8,13.9,295.5,391.05,319.21
2018,4,9,8,30,167.0,234.0,1.8,14.4,323.0,409.43,331.1
2018,4,9,8,45,261.0,244.0,1.75,14.95,397.5,532.74,425.37
2018,4,9,9,0,355.0,254.0,1.7,15.5,472.0,636.48,500.79
2018,4,9,9,15,452.0,240.5,1.7,16.1,537.5,742.04,574.95
2018,4,9,9,30,549.0,227.0,1.7,16.7,603.0,825.59,631.59
2018,4,9,9,45,647.0,203.5,1.7,17.25,669.0,907.51,685.33
2018,4,9,10,0,745.0,180.0,1.7,17.8,735.0,978.34,728.73
2018,4,9,10,15,712.5,203.0,1.65,18.3,750.5,962.96,714.57
2018,4,9,10,30,680.0,226.0,1.6,18.8,766.0,943.29,698.79
2018,4,9,10,45,786.0,181.5,1.55,19.25,822.5,988.44,725.74
2018,4,9,11,0,892.0,137.0,1.5,19.7,879.0,1003.19,731.95
2018,4,9,11,15,900.0,136.0,1.45,20.05,895.5,987.27,719.28
2018,4,9,11,30,908.0,135.0,1.4,20.4,912.0,967.34,704.59
2018,4,9,11,45,911.0,133.5,1.35,20.75,918.0,938.61,684.41
2018,4,9,12,0,914.0,132.0,1.3,21.1,924.0,906.31,662.12
2018,4,9,12,15,918.5,129.0,1.3,21.4,923.5,870.46,638.41
2018,4,9,12,30,923.0,126.0,1.3,21.7,923.0,831.22,612.4
2018,4,9,12,45,919.5,125.5,1.25,22.0,912.5,784.99,579.73
2018,4,9,13,0,916.0,125.0,1.2,22.3,902.0,736.27,544.24
2018,4,9,13,15,887.5,134.5,1.15,22.55,875.0,677.45,500.96
2018,4,9,13,30,859.0,144.0,1.1,22.8,848.0,623.67,460.17
2018,4,9,13,45,660.5,225.0,1.05,23.05,756.5,532.22,391.93
2018,4,9,14,0,462.0,306.0,1.0,23.3,665.0,452.67,332.81
2018,4,9,14,15,471.5,288.0,0.9,23.35,641.5,407.87,297.51
2018,4,9,14,30,481.0,270.0,0.8,23.4,618.0,361.75,260.08
2018,4,9,14,45,427.5,271.0,0.7,23.5,568.5,309.27,219.25
2018,4,9,15,0,374.0,272.0,0.6,23.6,519.0,265.01,185.65
2018,4,9,15,15,380.5,250.0,0.6,23.6,487.0,221.06,152.1
2018,4,9,15,30,387.0,228.0,0.6,23.6,455.0,176.78,122.47
2018,4,9,15,45,379.5,208.5,0.7,23.4,415.5,137.08,109.39
2018,4,9,16,0,372.0,189.0,0.8,23.2,376.0,126.57,101.35
2018,4,9,16,15,354.5,168.5,0.8,22.5,331.5,114.83,92.21
2018,4,9,16,30,337.0,148.0,0.8,21.8,287.0,102.64,82.54
2018,4,9,16,45,370.0,122.5,0.85,21.15,256.0,85.62,68.53
2018,4,9,17,0,403.0,97.0,0.9,20.5,225.0,70.26,55.66
2018,4,9,17,15,357.0,82.0,0.95,19.45,180.0,60.08,47.06
2018,4,9,17,30,311.0,67.0,1.0,18.4,135.0,49.63,37.96
2018,4,9,17,45,224.0,52.5,1.05,17.4,94.5,38.99,28.39
2018,4,9,18,0,137.0,38.0,1.1,16.4,54.0,28.5,18.62
2018,4,9,18,15,87.0,23.5,1.1,15.85,32.0,17.74,4.75
2018,4,9,18,30,37.0,9.0,1.1,15.3,10.0,7.08,0.0
2018,4,9,18,45,18.5,4.5,1.1,14.75,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,5,45,4.0,5.0,1.35,10.85,5.0,5.84,0.0
2018,4,10,6,0,8.0,10.0,1.4,11.1,10.0,12.08,0.0
2018,4,10,6,15,4.0,21.5,1.55,11.5,21.5,18.73,9.81
2018,4,10,6,30,0.0,33.0,1.7,11.9,33.0,25.21,15.82
2018,4,10,6,45,0.0,48.0,1.9,12.35,48.0,37.19,26.36
2018,4,10,7,0,0.0,63.0,2.1,12.8,63.0,50.01,37.49
2018,4,10,7,15,11.5,88.0,2.2,13.2,92.0,81.83,65.07
2018,4,10,7,30,23.0,113.0,2.3,13.6,121.0,125.94,102.54
2018,4,10,7,45,48.0,137.0,2.35,14.0,157.5,171.91,141.3
2018,4,10,8,0,73.0,161.0,2.4,14.4,194.0,219.14,180.28
2018,4,10,8,15,159.5,194.0,2.5,14.65,277.0,354.33,290.87
2018,4,10,8,30,246.0,227.0,2.6,14.9,360.0,496.16,401.68
2018,4,10,8,45,213.5,250.5,2.7,15.15,373.0,470.81,379.23
2018,4,10,9,0,181.0,274.0,2.8,15.4,386.0,465.07,372.49
2018,4,10,9,15,212.0,295.0,2.8,15.6,434.5,517.05,411.49
2018,4,10,9,30,243.0,316.0,2.8,15.8,483.0,568.35,448.98
2018,4,10,9,45,222.5,338.5,2.85,16.0,497.5,568.68,446.83
2018,4,10,10,0,202.0,361.0,2.9,16.2,512.0,567.38,443.89
2018,4,10,10,15,182.0,370.5,2.9,16.35,510.5,551.35,430.32
2018,4,10,10,30,162.0,380.0,2.9,16.5,509.0,534.57,416.37
2018,4,10,10,45,106.0,371.5,2.85,16.65,457.0,463.99,361.29
2018,4,10,11,0,50.0,363.0,2.8,16.8,405.0,373.76,291.07
2018,4,10,11,15,60.5,376.0,2.75,16.75,427.5,391.02,304.56
2018,4,10,11,30,71.0,389.0,2.7,16.7,450.0,407.09,316.64
2018,4,10,11,45,59.5,375.5,2.65,16.65,427.0,377.9,293.96
2018,4,10,12,0,48.0,362.0,2.6,16.6,404.0,349.79,272.24
2018,4,10,12,15,65.5,386.0,2.65,16.45,443.0,379.24,295.25
2018,4,10,12,30,83.0,410.0,2.7,16.3,482.0,406.09,315.86
2018,4,10,12,45,120.0,418.5,2.7,16.2,521.5,441.49,343.04
2018,4,10,13,0,157.0,427.0,2.7,16.1,561.0,460.01,357.17
2018,4,10,13,15,114.5,370.5,2.7,15.9,467.0,373.45,291.34
2018,4,10,13,30,72.0,314.0,2.7,15.7,373.0,287.29,225.04
2018,4,10,13,45,41.5,265.0,2.75,15.55,299.0,226.77,177.8
2018,4,10,14,0,11.0,216.0,2.8,15.4,225.0,170.02,133.0
2018,4,10,14,15,22.0,250.0,2.8,15.2,266.5,197.54,155.19
2018,4,10,14,30,33.0,284.0,2.8,15.0,308.0,219.8,172.76
2018,4,10,14,45,48.0,287.0,2.85,14.8,320.0,219.3,171.97
2018,4,10,15,0,63.0,290.0,2.9,14.6,332.0,215.91,168.8
2018,4,10,15,15,54.5,263.0,2.9,14.6,297.5,188.82,147.69
2018,4,10,15,30,46.0,236.0,2.9,14.6,263.0,163.63,128.61
2018,4,10,15,45,26.5,197.5,3.0,14.25,213.0,134.78,112.07
2018,4,10,16,0,7.0,159.0,3.1,13.9,163.0,115.7,96.13
2018,4,10,16,15,3.5,125.5,3.1,13.65,127.5,93.05,76.78
2018,4,10,16,30,0.0,92.0,3.1,13.4,92.0,69.68,56.51
2018,4,10,16,45,0.0,57.5,3.1,13.2,57.5,44.03,33.9
2018,4,10,17,0,0.0,23.0,3.1,13.0,23.0,17.51,10.16
2018,4,10,17,15,3.0,19.5,2.9,12.6,20.0,14.86,7.79
2018,4,10,17,30,6.0,16.0,2.7,12.2,17.0,12.61,5.73
2018,4,10,17,45,11.5,28.5,2.45,11.75,30.0,22.52,14.47
2018,4,10,18,0,17.0,41.0,2.2,11.3,43.0,30.29,20.69
2018,4,10,18,15,22.5,25.0,2.05,10.85,26.5,18.73,6.49
2018,4,10,18,30,28.0,9.0,1.9,10.4,10.0,7.08,0.0
2018,4,10,18,45,14.0,4.5,1.75,9.95,5.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,11,5,45,46.0,11.5,1.55,7.95,14.5,30.92,0.0
2018,4,11,6,0,92.0,23.0,1.5,8.1,29.0,88.95,38.17
2018,4,11,6,15,155.0,39.5,1.65,8.5,60.5,156.39,125.67
2018,4,11,6,30,218.0,56.0,1.8,8.9,92.0,236.65,198.15
2018,4,11,6,45,232.0,72.0,2.0,9.25,122.5,258.31,219.48
2018,4,11,7,0,246.0,88.0,2.2,9.6,153.0,295.87,252.48
2018,4,11,7,15,243.0,113.0,2.2,9.9,189.0,332.66,282.67
2018,4,11,7,30,240.0,138.0,2.2,10.2,225.0,367.63,310.21
2018,4,11,7,45,239.5,159.0,2.2,10.5,257.0,398.04,333.35
2018,4,11,8,0,239.0,180.0,2.2,10.8,289.0,427.22,354.91
2018,4,11,8,15,283.5,198.0,2.1,11.05,341.5,492.55,405.29
2018,4,11,8,30,328.0,216.0,2.0,11.3,394.0,558.9,454.72
2018,4,11,8,45,341.0,236.5,1.9,11.55,435.5,598.37,481.73
2018,4,11,9,0,354.0,257.0,1.8,11.8,477.0,636.45,507.29
2018,4,11,9,15,305.0,285.0,1.9,12.15,483.5,620.15,491.86
2018,4,11,9,30,256.0,313.0,2.0,12.5,490.0,600.68,474.61
2018,4,11,9,45,230.5,331.5,2.1,12.8,497.0,567.8,448.78
2018,4,11,10,0,205.0,350.0,2.2,13.1,504.0,557.33,439.29
2018,4,11,10,15,324.0,337.0,2.4,13.25,591.5,679.36,532.04
2018,4,11,10,30,443.0,324.0,2.6,13.4,679.0,795.85,617.19
2018,4,11,10,45,435.0,336.5,2.8,13.5,693.0,788.63,610.83
2018,4,11,11,0,427.0,349.0,3.0,13.6,707.0,778.88,603.7
2018,4,11,11,15,435.0,354.5,3.15,13.55,724.5,775.31,601.5
2018,4,11,11,30,443.0,360.0,3.3,13.5,742.0,768.87,597.18
2018,4,11,11,45,414.0,374.5,3.5,13.45,733.5,734.87,572.28
2018,4,11,12,0,385.0,389.0,3.7,13.4,725.0,688.22,538.23
2018,4,11,12,15,387.5,386.0,3.85,13.35,723.5,665.28,521.71
2018,4,11,12,30,390.0,383.0,4.0,13.3,722.0,640.69,503.55
2018,4,11,12,45,349.5,390.0,4.1,13.25,691.5,591.92,466.14
2018,4,11,13,0,309.0,397.0,4.2,13.2,661.0,545.21,430.12
2018,4,11,13,15,258.0,397.5,4.25,13.1,615.0,489.39,386.7
2018,4,11,13,30,207.0,398.0,4.3,13.0,569.0,433.14,342.68
2018,4,11,13,45,134.0,370.0,4.35,12.9,479.5,356.06,282.21
2018,4,11,14,0,61.0,342.0,4.4,12.8,390.0,285.92,227.03
2018,4,11,14,15,221.0,317.0,4.35,12.6,480.0,324.01,255.06
2018,4,11,14,30,381.0,292.0,4.3,12.4,570.0,339.76,261.97
2018,4,11,14,45,389.5,274.5,4.25,12.25,546.0,299.56,226.64
2018,4,11,15,0,398.0,257.0,4.2,12.1,522.0,255.97,188.98
2018,4,11,15,15,243.0,256.0,4.2,12.1,414.5,202.55,152.24
2018,4,11,15,30,88.0,255.0,4.2,12.1,307.0,177.1,139.78
2018,4,11,15,45,193.5,228.5,4.15,11.9,330.5,149.5,125.93
2018,4,11,16,0,299.0,202.0,4.1,11.7,354.0,132.09,111.3
2018,4,11,16,15,271.5,184.5,4.05,11.55,311.5,122.17,103.06
2018,4,11,16,30,244.0,167.0,4.0,11.4,269.0,111.91,94.43
2018,4,11,16,45,141.0,126.0,3.95,11.25,183.0,89.14,74.54
2018,4,11,17,0,38.0,85.0,3.9,11.1,97.0,63.26,51.57
2018,4,11,17,15,28.5,49.5,3.75,10.85,57.5,38.55,29.34
2018,4,11,17,30,19.0,14.0,3.6,10.6,18.0,11.4,4.69
2018,4,11,17,45,58.0,26.0,3.5,10.35,34.0,19.95,12.27
2018,4,11,18,0,97.0,38.0,3.4,10.1,50.0,28.37,19.18
2018,4,11,18,15,55.0,24.5,3.55,9.9,30.5,18.57,7.18
2018,4,11,18,30,13.0,11.0,3.7,9.7,11.0,8.65,0.0
2018,4,11,18,45,6.5,5.5,3.9,9.45,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.35,6.7,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,4.05,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.6,4.3,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.7,4.9,2.0,0.0,0.0
2018,4,12,5,45,89.5,15.5,1.75,5.45,21.5,54.7,0.0
2018,4,12,6,0,174.0,29.0,1.8,6.0,41.0,153.13,85.22
2018,4,12,6,15,296.0,41.5,2.15,6.55,82.5,254.68,209.02
2018,4,12,6,30,418.0,54.0,2.5,7.1,124.0,362.28,306.33
2018,4,12,6,45,498.0,62.5,2.8,7.65,175.0,449.43,382.94
2018,4,12,7,0,578.0,71.0,3.1,8.2,226.0,541.89,460.94
2018,4,12,7,15,630.0,77.5,3.2,8.5,280.0,615.24,519.13
2018,4,12,7,30,682.0,84.0,3.3,8.8,334.0,690.35,576.48
2018,4,12,7,45,718.0,89.0,3.4,9.1,387.5,751.24,621.03
2018,4,12,8,0,754.0,94.0,3.5,9.4,441.0,811.66,664.11
2018,4,12,8,15,778.0,99.0,3.5,9.75,492.0,854.44,692.44
2018,4,12,8,30,802.0,104.0,3.5,10.1,543.0,901.05,723.17
2018,4,12,8,45,818.5,109.0,3.55,10.4,590.0,937.98,746.84
2018,4,12,9,0,835.0,114.0,3.6,10.7,637.0,971.8,768.15
2018,4,12,9,15,846.0,118.5,3.55,11.0,678.5,996.26,782.01
2018,4,12,9,30,857.0,123.0,3.5,11.3,720.0,1017.0,793.29
2018,4,12,9,45,825.5,139.0,3.5,11.55,738.0,1003.85,781.59
2018,4,12,10,0,794.0,155.0,3.5,11.8,756.0,985.94,767.09
2018,4,12,10,15,551.0,246.5,3.5,12.0,671.0,832.85,654.6
2018,4,12,10,30,308.0,338.0,3.5,12.2,586.0,655.21,517.77
2018,4,12,10,45,267.5,368.5,3.45,12.4,588.0,637.28,502.71
2018,4,12,11,0,227.0,399.0,3.4,12.6,590.0,597.2,470.62
2018,4,12,11,15,228.0,394.5,3.45,12.7,589.0,583.02,459.84
2018,4,12,11,30,229.0,390.0,3.5,12.8,588.0,586.21,461.63
2018,4,12,11,45,167.5,392.0,3.55,12.9,537.5,503.39,397.45
2018,4,12,12,0,106.0,394.0,3.6,13.0,487.0,441.81,348.85
2018,4,12,12,15,98.0,387.0,3.7,13.05,473.0,404.85,320.5
2018,4,12,12,30,90.0,380.0,3.8,13.1,459.0,384.13,304.3
2018,4,12,12,45,182.5,386.5,3.9,13.1,544.0,457.87,362.89
2018,4,12,13,0,275.0,393.0,4.0,13.1,629.0,517.7,409.07
2018,4,12,13,15,381.5,354.0,4.1,13.05,674.0,530.59,419.31
2018,4,12,13,30,488.0,315.0,4.2,13.0,719.0,538.47,424.7
2018,4,12,13,45,395.5,336.5,4.25,12.95,657.5,467.48,368.1
2018,4,12,14,0,303.0,358.0,4.3,12.9,596.0,410.01,322.21
2018,4,12,14,15,402.5,311.0,4.3,12.75,614.0,390.52,303.83
2018,4,12,14,30,502.0,264.0,4.3,12.6,632.0,359.96,274.38
2018,4,12,14,45,392.0,276.0,4.3,12.45,554.0,299.97,226.54
2018,4,12,15,0,282.0,288.0,4.3,12.3,476.0,252.13,190.54
2018,4,12,15,15,492.0,218.0,4.3,12.3,520.5,210.7,147.94
2018,4,12,15,30,702.0,148.0,4.3,12.3,565.0,145.49,94.42
2018,4,12,15,45,708.5,135.5,4.2,11.95,526.5,96.86,80.06
2018,4,12,16,0,715.0,123.0,4.1,11.6,488.0,90.49,74.87
2018,4,12,16,15,683.0,115.0,3.95,11.3,434.5,85.92,71.18
2018,4,12,16,30,651.0,107.0,3.8,11.0,381.0,81.18,67.29
2018,4,12,16,45,608.5,101.0,3.7,10.75,330.0,77.55,64.33
2018,4,12,17,0,566.0,95.0,3.6,10.5,279.0,73.92,61.28
2018,4,12,17,15,503.0,85.0,3.25,9.95,227.0,66.93,55.12
2018,4,12,17,30,440.0,75.0,2.9,9.4,175.0,56.3,45.45
2018,4,12,17,45,348.0,62.5,2.5,8.85,128.5,46.84,36.57
2018,4,12,18,0,256.0,50.0,2.1,8.3,82.0,37.4,27.36
2018,4,12,18,15,150.5,32.0,2.0,7.95,48.5,24.01,11.86
2018,4,12,18,30,45.0,14.0,1.9,7.6,15.0,11.02,0.0
2018,4,12,18,45,22.5,7.0,1.8,7.25,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.3,3.5,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.4,4.2,2.0,0.0,0.0
2018,4,13,5,45,73.0,16.0,1.5,4.85,21.0,47.22,0.0
2018,4,13,6,0,140.0,30.0,1.6,5.5,40.0,137.71,85.9
2018,4,13,6,15,272.0,43.0,1.8,6.2,83.0,241.75,199.29
2018,4,13,6,30,404.0,56.0,2.0,6.9,126.0,354.94,300.1
2018,4,13,6,45,485.0,64.5,2.25,7.65,177.0,442.15,375.87
2018,4,13,7,0,566.0,73.0,2.5,8.4,228.0,534.72,453.0
2018,4,13,7,15,620.0,79.5,2.75,9.1,282.0,609.07,511.51
2018,4,13,7,30,674.0,86.0,3.0,9.8,336.0,685.34,569.16
2018,4,13,7,45,712.0,91.0,3.3,10.5,390.0,747.58,614.48
2018,4,13,8,0,750.0,96.0,3.6,11.2,444.0,809.48,658.46
2018,4,13,8,15,776.5,99.5,3.6,11.7,495.0,852.5,686.46
2018,4,13,8,30,803.0,103.0,3.6,12.2,546.0,899.6,716.98
2018,4,13,8,45,822.5,106.0,3.65,12.7,593.0,937.03,740.32
2018,4,13,9,0,842.0,109.0,3.7,13.2,640.0,971.44,761.33
2018,4,13,9,15,859.5,111.0,3.65,13.6,683.5,999.45,777.29
2018,4,13,9,30,877.0,113.0,3.6,14.0,727.0,1023.88,790.71
2018,4,13,9,45,892.0,112.5,3.55,14.4,764.5,1025.41,788.39
2018,4,13,10,0,907.0,112.0,3.5,14.8,802.0,1036.7,793.13
2018,4,13,10,15,914.5,113.5,3.5,15.1,831.5,1038.62,792.22
2018,4,13,10,30,922.0,115.0,3.5,15.4,861.0,1036.39,788.75
2018,4,13,10,45,926.0,116.5,3.5,15.75,882.5,1026.59,780.19
2018,4,13,11,0,930.0,118.0,3.5,16.1,904.0,1012.68,769.09
2018,4,13,11,15,931.0,119.5,3.45,16.35,917.5,991.93,753.43
2018,4,13,11,30,932.0,121.0,3.4,16.6,931.0,967.33,735.33
2018,4,13,11,45,931.5,122.5,3.4,16.8,936.5,937.67,714.36
2018,4,13,12,0,931.0,124.0,3.4,17.0,942.0,904.49,691.02
2018,4,13,12,15,923.5,127.5,3.4,17.2,938.0,864.08,662.62
2018,4,13,12,30,916.0,131.0,3.4,17.4,934.0,820.94,632.22
2018,4,13,12,45,895.0,140.5,3.35,17.55,918.0,770.45,594.06
2018,4,13,13,0,874.0,150.0,3.3,17.7,902.0,726.65,559.81
2018,4,13,13,15,891.0,138.0,3.25,17.8,891.0,673.37,518.91
2018,4,13,13,30,908.0,126.0,3.2,17.9,880.0,624.23,479.65
2018,4,13,13,45,893.5,128.5,3.15,17.95,852.0,566.02,432.33
2018,4,13,14,0,879.0,131.0,3.1,18.0,824.0,508.43,384.16
2018,4,13,14,15,878.0,125.0,3.05,17.95,794.0,447.26,331.97
2018,4,13,14,30,877.0,119.0,3.0,17.9,764.0,384.89,277.46
2018,4,13,14,45,863.5,117.0,2.95,17.9,724.5,321.13,221.5
2018,4,13,15,0,850.0,115.0,2.9,17.9,685.0,258.09,167.21
2018,4,13,15,15,826.5,113.0,2.9,17.9,637.5,194.64,117.43
2018,4,13,15,30,803.0,111.0,2.9,17.9,590.0,133.75,80.19
2018,4,13,15,45,788.0,106.5,2.65,17.55,544.5,86.95,69.77
2018,4,13,16,0,773.0,102.0,2.4,17.2,499.0,84.48,68.02
2018,4,13,16,15,738.0,97.0,2.15,16.75,444.5,74.83,60.0
2018,4,13,16,30,703.0,92.0,1.9,16.3,390.0,71.61,57.52
2018,4,13,16,45,671.0,85.0,1.65,15.85,339.0,66.97,53.73
2018,4,13,17,0,639.0,78.0,1.4,15.4,288.0,62.19,49.74
2018,4,13,17,15,565.0,70.5,1.35,14.5,232.0,56.41,44.82
2018,4,13,17,30,491.0,63.0,1.3,13.6,176.0,50.68,39.73
2018,4,13,17,45,411.0,52.5,1.2,12.7,130.5,42.54,32.25
2018,4,13,18,0,331.0,42.0,1.1,11.8,85.0,34.35,24.4
2018,4,13,18,15,211.5,28.5,1.1,11.35,51.5,21.71,10.59
2018,4,13,18,30,92.0,15.0,1.1,10.9,18.0,11.8,0.0
2018,4,13,18,45,46.0,7.5,1.1,10.4,9.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.1,7.0,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.1,7.6,2.0,0.0,0.0
