Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,2,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,2.9,11.0,10.5,0.0,0.0
2018,6,13,5,0,147.0,16.0,3.0,11.2,21.0,49.76,0.0
2018,6,13,5,15,284.5,26.0,3.0,11.8,54.5,132.0,80.94
2018,6,13,5,30,422.0,36.0,3.0,12.4,88.0,212.78,162.25
2018,6,13,5,45,507.0,42.0,3.0,13.0,132.5,279.49,222.88
2018,6,13,6,0,592.0,48.0,3.0,13.6,177.0,354.06,288.4
2018,6,13,6,15,646.5,53.0,3.0,14.25,227.0,416.73,342.51
2018,6,13,6,30,701.0,58.0,3.0,14.9,277.0,485.51,399.29
2018,6,13,6,45,739.5,61.5,2.95,15.6,329.0,545.74,446.89
2018,6,13,7,0,778.0,65.0,2.9,16.3,381.0,607.05,493.37
2018,6,13,7,15,805.0,68.0,2.85,17.0,432.5,660.37,531.96
2018,6,13,7,30,832.0,71.0,2.8,17.7,484.0,706.22,562.24
2018,6,13,7,45,852.5,73.5,2.8,18.4,534.5,751.76,591.76
2018,6,13,8,0,873.0,76.0,2.8,19.1,585.0,795.55,619.34
2018,6,13,8,15,888.0,78.0,2.8,19.8,632.5,832.12,641.3
2018,6,13,8,30,903.0,80.0,2.8,20.5,680.0,866.05,661.1
2018,6,13,8,45,915.0,81.5,2.8,21.25,723.5,893.89,676.34
2018,6,13,9,0,927.0,83.0,2.8,22.0,767.0,918.49,689.28
2018,6,13,9,15,932.5,86.0,2.8,22.6,804.5,935.43,697.4
2018,6,13,9,30,938.0,89.0,2.8,23.2,842.0,948.57,703.08
2018,6,13,9,45,940.5,93.0,2.85,23.85,874.0,956.12,705.43
2018,6,13,10,0,943.0,97.0,2.9,24.5,906.0,959.64,705.27
2018,6,13,10,15,948.0,98.0,2.95,25.0,933.0,958.44,702.57
2018,6,13,10,30,953.0,99.0,3.0,25.5,960.0,953.27,697.43
2018,6,13,10,45,956.0,100.0,3.05,26.0,979.5,942.34,688.66
2018,6,13,11,0,959.0,101.0,3.1,26.5,999.0,927.49,677.47
2018,6,13,11,15,961.0,101.5,3.15,26.85,1012.0,907.5,663.4
2018,6,13,11,30,963.0,102.0,3.2,27.2,1025.0,883.81,646.97
2018,6,13,11,45,964.0,102.5,3.3,27.55,1031.0,855.75,627.95
2018,6,13,12,0,965.0,103.0,3.4,27.9,1037.0,824.34,606.63
2018,6,13,12,15,962.5,104.0,3.5,28.05,1034.5,787.61,581.24
2018,6,13,12,30,960.0,105.0,3.6,28.2,1032.0,748.12,552.59
2018,6,13,12,45,955.5,107.0,3.7,28.4,1022.0,705.47,520.94
2018,6,13,13,0,951.0,109.0,3.8,28.6,1012.0,660.53,486.87
2018,6,13,13,15,948.0,107.5,3.9,28.55,995.0,611.79,449.68
2018,6,13,13,30,945.0,106.0,4.0,28.5,978.0,561.06,409.87
2018,6,13,13,45,940.0,105.5,4.1,28.4,954.5,508.31,367.39
2018,6,13,14,0,935.0,105.0,4.2,28.3,931.0,454.13,322.53
2018,6,13,14,15,928.5,104.0,4.25,28.0,901.0,397.91,275.22
2018,6,13,14,30,922.0,103.0,4.3,27.7,871.0,340.88,226.59
2018,6,13,14,45,913.5,101.0,4.4,27.4,835.0,282.19,177.23
2018,6,13,15,0,905.0,99.0,4.5,27.1,799.0,223.44,130.49
2018,6,13,15,15,894.0,97.5,4.5,27.1,758.0,164.87,90.8
2018,6,13,15,30,883.0,96.0,4.5,27.1,717.0,106.98,66.39
2018,6,13,15,45,868.5,93.5,4.55,26.05,671.5,87.65,67.48
2018,6,13,16,0,854.0,91.0,4.6,25.0,626.0,85.73,66.4
2018,6,13,16,15,836.0,88.0,4.55,24.25,577.5,75.17,57.95
2018,6,13,16,30,818.0,85.0,4.5,23.5,529.0,73.22,56.7
2018,6,13,16,45,794.5,81.5,4.45,22.75,478.5,70.72,54.95
2018,6,13,17,0,771.0,78.0,4.4,22.0,428.0,68.14,53.12
2018,6,13,17,15,740.0,74.0,4.35,21.05,377.0,65.0,50.81
2018,6,13,17,30,709.0,70.0,4.3,20.1,326.0,61.82,48.4
2018,6,13,17,45,663.5,65.0,4.2,19.15,275.5,53.19,41.14
2018,6,13,18,0,618.0,60.0,4.1,18.2,225.0,49.24,37.82
2018,6,13,18,15,551.5,53.0,4.0,17.35,177.5,43.58,32.8
2018,6,13,18,30,485.0,46.0,3.9,16.5,130.0,37.94,27.6
2018,6,13,18,45,380.5,37.5,3.75,15.65,90.5,30.91,20.92
2018,6,13,19,0,276.0,29.0,3.6,14.8,51.0,24.01,12.31
2018,6,13,19,15,154.5,17.0,3.6,14.35,28.0,13.38,0.0
2018,6,13,19,30,33.0,5.0,3.6,13.9,5.0,3.93,0.0
2018,6,13,19,45,16.5,2.5,3.55,13.4,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,10.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.75,10.35,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,6,14,4,45,54.0,8.0,3.85,10.5,10.0,0.0,0.0
2018,6,14,5,0,108.0,16.0,3.9,10.6,20.0,39.79,0.0
2018,6,14,5,15,235.5,28.0,3.95,10.9,52.5,117.89,72.33
2018,6,14,5,30,363.0,40.0,4.0,11.2,85.0,194.17,149.0
2018,6,14,5,45,454.0,47.5,4.05,11.5,129.0,262.32,211.0
2018,6,14,6,0,545.0,55.0,4.1,11.8,173.0,338.94,279.02
2018,6,14,6,15,602.0,60.5,4.05,12.2,222.5,403.55,335.59
2018,6,14,6,30,659.0,66.0,4.0,12.6,272.0,472.09,393.4
2018,6,14,6,45,698.0,70.5,3.95,12.95,323.0,529.35,440.28
2018,6,14,7,0,737.0,75.0,3.9,13.3,374.0,590.56,488.54
2018,6,14,7,15,767.5,78.5,3.85,13.85,426.0,645.46,529.88
2018,6,14,7,30,798.0,82.0,3.8,14.4,478.0,700.02,568.82
2018,6,14,7,45,821.0,84.5,3.75,14.95,528.5,746.92,600.42
2018,6,14,8,0,844.0,87.0,3.7,15.5,579.0,792.22,630.17
2018,6,14,8,15,861.0,89.0,3.65,16.15,626.5,821.38,647.39
2018,6,14,8,30,878.0,91.0,3.6,16.8,674.0,856.27,668.57
2018,6,14,8,45,892.0,92.5,3.55,17.45,718.0,885.27,685.21
2018,6,14,9,0,906.0,94.0,3.5,18.1,762.0,911.16,699.53
2018,6,14,9,15,917.5,94.0,3.5,18.65,801.0,929.92,709.39
2018,6,14,9,30,929.0,94.0,3.5,19.2,840.0,945.16,716.9
2018,6,14,9,45,938.5,94.0,3.45,19.75,874.0,954.9,720.39
2018,6,14,10,0,948.0,94.0,3.4,20.3,908.0,960.81,721.4
2018,6,14,10,15,953.0,95.5,3.45,20.8,935.0,960.2,718.98
2018,6,14,10,30,958.0,97.0,3.5,21.3,962.0,955.57,714.03
2018,6,14,10,45,961.0,98.5,3.6,21.75,982.5,945.15,705.8
2018,6,14,11,0,964.0,100.0,3.7,22.2,1003.0,930.77,695.03
2018,6,14,11,15,965.0,101.0,3.8,22.45,1015.5,910.35,680.78
2018,6,14,11,30,966.0,102.0,3.9,22.7,1028.0,886.24,664.07
2018,6,14,11,45,965.5,103.0,4.0,22.95,1033.0,857.39,644.09
2018,6,14,12,0,965.0,104.0,4.1,23.2,1038.0,825.24,621.8
2018,6,14,12,15,962.5,104.5,4.2,23.15,1035.0,788.16,595.79
2018,6,14,12,30,960.0,105.0,4.3,23.1,1032.0,748.32,566.46
2018,6,14,12,45,955.0,106.5,4.4,23.1,1021.5,705.04,533.8
2018,6,14,13,0,950.0,108.0,4.5,23.1,1011.0,659.51,498.86
2018,6,14,13,15,946.5,108.0,4.55,22.9,994.5,611.68,461.4
2018,6,14,13,30,943.0,108.0,4.6,22.7,978.0,561.87,421.28
2018,6,14,13,45,937.0,107.5,4.65,22.45,954.0,508.78,377.54
2018,6,14,14,0,931.0,107.0,4.7,22.2,930.0,454.38,331.45
2018,6,14,14,15,924.5,106.0,4.7,21.9,900.0,398.39,282.97
2018,6,14,14,30,918.0,105.0,4.7,21.6,870.0,341.6,233.2
2018,6,14,14,45,909.5,103.0,4.65,21.3,834.0,283.15,182.67
2018,6,14,15,0,901.0,101.0,4.6,21.0,798.0,224.64,134.84
2018,6,14,15,15,890.0,99.0,4.6,21.0,757.0,166.01,94.0
2018,6,14,15,30,879.0,97.0,4.6,21.0,716.0,108.07,68.6
2018,6,14,15,45,865.0,94.0,4.5,20.15,670.5,87.84,69.28
2018,6,14,16,0,851.0,91.0,4.4,19.3,625.0,85.66,67.88
2018,6,14,16,15,835.0,87.5,4.3,18.9,577.0,74.8,58.92
2018,6,14,16,30,819.0,84.0,4.2,18.5,529.0,72.56,57.29
2018,6,14,16,45,797.0,79.5,4.1,18.1,478.5,69.37,54.83
2018,6,14,17,0,775.0,75.0,4.0,17.7,428.0,66.05,52.24
2018,6,14,17,15,744.0,71.0,3.95,17.2,377.0,62.82,49.71
2018,6,14,17,30,713.0,67.0,3.9,16.7,326.0,59.56,47.09
2018,6,14,17,45,669.5,62.5,3.8,16.2,276.0,55.69,43.86
2018,6,14,18,0,626.0,58.0,3.7,15.7,226.0,47.83,36.97
2018,6,14,18,15,558.5,52.0,3.55,15.15,178.5,42.86,32.48
2018,6,14,18,30,491.0,46.0,3.4,14.6,131.0,37.97,27.88
2018,6,14,18,45,385.5,37.5,3.2,14.05,91.5,30.92,21.11
2018,6,14,19,0,280.0,29.0,3.0,13.5,52.0,24.0,12.59
2018,6,14,19,15,157.0,17.0,3.0,13.15,28.5,13.38,0.0
2018,6,14,19,30,34.0,5.0,3.0,12.8,5.0,3.93,0.0
2018,6,14,19,45,17.0,2.5,2.95,12.5,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,15,4,45,51.5,8.5,3.5,10.85,10.0,0.0,0.0
2018,6,15,5,0,103.0,17.0,3.6,11.0,20.0,39.22,0.0
2018,6,15,5,15,228.5,28.5,3.7,11.3,52.0,115.56,70.54
2018,6,15,5,30,354.0,40.0,3.8,11.6,84.0,190.45,145.78
2018,6,15,5,45,446.0,47.0,3.9,11.95,127.5,257.96,207.0
2018,6,15,6,0,538.0,54.0,4.0,12.3,171.0,333.98,274.31
2018,6,15,6,15,579.5,61.5,4.0,12.65,216.5,392.27,325.73
2018,6,15,6,30,621.0,69.0,4.0,13.0,262.0,453.15,377.41
2018,6,15,6,45,631.0,80.0,4.0,13.4,306.5,500.7,416.27
2018,6,15,7,0,641.0,91.0,4.0,13.8,351.0,547.19,452.83
2018,6,15,7,15,713.0,86.0,4.0,14.35,411.0,617.65,507.4
2018,6,15,7,30,785.0,81.0,4.0,14.9,471.0,688.63,559.96
2018,6,15,7,45,807.5,83.5,4.05,15.45,520.5,734.71,591.4
2018,6,15,8,0,830.0,86.0,4.1,16.0,570.0,779.22,621.22
2018,6,15,8,15,846.0,88.5,4.1,16.45,616.5,807.82,638.97
2018,6,15,8,30,862.0,91.0,4.1,16.9,663.0,842.1,660.74
2018,6,15,8,45,874.0,93.0,4.1,17.4,705.5,869.63,677.28
2018,6,15,9,0,886.0,95.0,4.1,17.9,748.0,894.05,691.53
2018,6,15,9,15,893.0,98.0,4.15,18.2,785.5,911.71,701.8
2018,6,15,9,30,900.0,101.0,4.2,18.5,823.0,925.76,709.64
2018,6,15,9,45,904.0,104.5,4.2,18.85,855.0,933.85,713.04
2018,6,15,10,0,908.0,108.0,4.2,19.2,887.0,938.08,713.92
2018,6,15,10,15,913.5,109.0,4.25,19.4,913.5,937.39,712.21
2018,6,15,10,30,919.0,110.0,4.3,19.6,940.0,932.83,708.01
2018,6,15,10,45,923.5,111.0,4.3,19.8,960.5,923.52,700.41
2018,6,15,11,0,928.0,112.0,4.3,20.0,981.0,910.36,690.32
2018,6,15,11,15,930.5,112.0,4.4,20.0,994.0,890.85,676.98
2018,6,15,11,30,933.0,112.0,4.5,20.0,1007.0,867.75,661.41
2018,6,15,11,45,934.5,112.5,4.55,20.05,1013.0,840.79,642.65
2018,6,15,12,0,936.0,113.0,4.6,20.1,1019.0,810.57,621.54
2018,6,15,12,15,934.5,113.5,4.65,20.0,1017.0,775.08,595.78
2018,6,15,12,30,933.0,114.0,4.7,19.9,1015.0,736.87,567.03
2018,6,15,12,45,930.0,114.5,4.8,19.8,1005.5,695.12,535.23
2018,6,15,13,0,927.0,115.0,4.9,19.7,996.0,651.09,500.84
2018,6,15,13,15,924.5,113.5,4.95,19.5,979.5,603.77,463.05
2018,6,15,13,30,922.0,112.0,5.0,19.3,963.0,554.48,422.6
2018,6,15,13,45,918.0,110.5,5.05,19.1,940.0,502.69,379.0
2018,6,15,14,0,914.0,109.0,5.1,18.9,917.0,449.44,332.98
2018,6,15,14,15,908.0,107.0,5.1,18.6,887.5,393.92,284.14
2018,6,15,14,30,902.0,105.0,5.1,18.3,858.0,337.59,234.02
2018,6,15,14,45,894.0,103.5,5.15,17.95,823.0,280.54,183.93
2018,6,15,15,0,886.0,102.0,5.2,17.6,788.0,223.36,136.44
2018,6,15,15,15,875.0,100.0,5.2,17.6,747.5,165.63,95.49
2018,6,15,15,30,864.0,98.0,5.2,17.6,707.0,108.61,69.83
2018,6,15,15,45,851.5,94.5,5.1,16.85,662.5,87.75,70.13
2018,6,15,16,0,839.0,91.0,5.0,16.1,618.0,85.34,68.48
2018,6,15,16,15,824.5,87.0,4.95,15.7,571.0,74.2,59.17
2018,6,15,16,30,810.0,83.0,4.9,15.3,524.0,71.66,57.26
2018,6,15,16,45,789.0,79.0,4.8,14.9,474.5,68.84,55.08
2018,6,15,17,0,768.0,75.0,4.7,14.5,425.0,65.9,52.79
2018,6,15,17,15,736.5,71.5,4.6,14.1,374.5,63.06,50.55
2018,6,15,17,30,705.0,68.0,4.5,13.7,324.0,60.2,48.24
2018,6,15,17,45,661.5,62.5,4.35,13.35,274.0,51.34,40.48
2018,6,15,18,0,618.0,57.0,4.2,13.0,224.0,46.98,36.63
2018,6,15,18,15,542.0,52.5,4.1,12.55,176.5,43.08,33.04
2018,6,15,18,30,466.0,48.0,4.0,12.1,129.0,39.38,29.44
2018,6,15,18,45,355.0,39.0,3.85,11.7,89.5,31.98,22.29
2018,6,15,19,0,244.0,30.0,3.7,11.3,50.0,24.72,13.46
2018,6,15,19,15,133.5,17.0,3.7,11.15,27.0,13.38,0.0
2018,6,15,19,30,23.0,4.0,3.7,11.0,4.0,3.15,0.0
2018,6,15,19,45,11.5,2.0,3.7,10.85,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,16,4,45,46.0,8.0,2.5,10.65,9.5,0.0,0.0
2018,6,16,5,0,92.0,16.0,2.5,10.8,19.0,35.58,0.0
2018,6,16,5,15,213.5,29.0,2.5,11.1,51.0,111.23,67.6
2018,6,16,5,30,335.0,42.0,2.5,11.4,83.0,184.61,141.11
2018,6,16,5,45,427.5,49.5,2.55,11.75,126.5,252.11,201.82
2018,6,16,6,0,520.0,57.0,2.6,12.1,170.0,328.06,268.49
2018,6,16,6,15,579.5,63.0,2.6,12.55,219.0,393.33,324.88
2018,6,16,6,30,639.0,69.0,2.6,13.0,268.0,462.8,382.66
2018,6,16,6,45,681.5,73.0,2.6,13.5,319.0,523.22,431.13
2018,6,16,7,0,724.0,77.0,2.6,14.0,370.0,582.81,477.26
2018,6,16,7,15,754.5,80.0,2.55,14.65,421.0,636.7,516.83
2018,6,16,7,30,785.0,83.0,2.5,15.3,472.0,690.25,554.12
2018,6,16,7,45,809.0,85.0,2.45,15.9,522.0,736.96,584.67
2018,6,16,8,0,833.0,87.0,2.4,16.5,572.0,782.17,613.41
2018,6,16,8,15,850.0,89.0,2.4,17.15,619.0,811.12,630.24
2018,6,16,8,30,867.0,91.0,2.4,17.8,666.0,845.82,651.02
2018,6,16,8,45,880.5,92.5,2.4,18.45,709.5,874.25,667.1
2018,6,16,9,0,894.0,94.0,2.4,19.1,753.0,899.61,680.98
2018,6,16,9,15,903.5,96.0,2.4,19.7,791.5,918.63,690.63
2018,6,16,9,30,913.0,98.0,2.4,20.3,830.0,934.08,697.93
2018,6,16,9,45,920.0,99.5,2.45,20.9,863.0,943.05,701.46
2018,6,16,10,0,927.0,101.0,2.5,21.5,896.0,948.2,702.61
2018,6,16,10,15,932.0,102.5,2.6,21.9,923.0,947.64,701.11
2018,6,16,10,30,937.0,104.0,2.7,22.3,950.0,943.15,697.14
2018,6,16,10,45,941.0,104.5,2.75,22.75,970.0,932.9,688.95
2018,6,16,11,0,945.0,105.0,2.8,23.2,990.0,918.79,678.34
2018,6,16,11,15,947.5,105.5,2.95,23.45,1003.5,899.58,665.69
2018,6,16,11,30,950.0,106.0,3.1,23.7,1017.0,876.7,650.54
2018,6,16,11,45,950.0,107.0,3.25,23.95,1022.5,848.7,631.85
2018,6,16,12,0,950.0,108.0,3.4,24.2,1028.0,817.43,610.82
2018,6,16,12,15,948.5,108.0,3.6,24.2,1025.5,781.22,586.05
2018,6,16,12,30,947.0,108.0,3.8,24.2,1023.0,742.25,558.01
2018,6,16,12,45,944.5,108.0,3.95,24.25,1013.5,700.05,526.57
2018,6,16,13,0,942.0,108.0,4.1,24.3,1004.0,655.46,492.55
2018,6,16,13,15,938.0,108.0,4.3,24.1,987.5,607.82,455.84
2018,6,16,13,30,934.0,108.0,4.5,23.9,971.0,558.27,416.57
2018,6,16,13,45,929.5,107.5,4.65,23.7,948.0,506.41,374.16
2018,6,16,14,0,925.0,107.0,4.8,23.5,925.0,453.1,329.23
2018,6,16,14,15,918.0,106.0,4.9,23.05,895.5,397.33,281.47
2018,6,16,14,30,911.0,105.0,5.0,22.6,866.0,340.84,232.34
2018,6,16,14,45,901.5,104.5,5.15,22.15,830.5,283.57,183.06
2018,6,16,15,0,892.0,104.0,5.3,21.7,795.0,226.29,136.35
2018,6,16,15,15,881.0,101.5,5.3,21.7,754.0,167.9,95.39
2018,6,16,15,30,870.0,99.0,5.3,21.7,713.0,110.21,69.47
2018,6,16,15,45,855.5,97.5,5.4,20.5,669.0,89.6,70.68
2018,6,16,16,0,841.0,96.0,5.5,19.3,625.0,79.79,62.89
2018,6,16,16,15,822.5,93.5,5.5,18.6,577.5,78.39,62.08
2018,6,16,16,30,804.0,91.0,5.5,17.9,530.0,76.93,61.21
2018,6,16,16,45,779.0,88.0,5.45,17.25,480.0,74.92,59.85
2018,6,16,17,0,754.0,85.0,5.4,16.6,430.0,72.87,58.43
2018,6,16,17,15,718.0,81.5,5.35,16.0,378.5,64.86,51.74
2018,6,16,17,30,682.0,78.0,5.3,15.4,327.0,62.34,49.8
2018,6,16,17,45,631.0,73.0,5.25,14.75,276.0,58.56,46.67
2018,6,16,18,0,580.0,68.0,5.2,14.1,225.0,54.83,43.45
2018,6,16,18,15,504.5,61.5,5.1,13.6,177.5,49.75,38.83
2018,6,16,18,30,429.0,55.0,5.0,13.1,130.0,44.79,34.09
2018,6,16,18,45,317.5,45.0,4.85,12.6,91.0,34.24,24.16
2018,6,16,19,0,206.0,35.0,4.7,12.1,52.0,26.38,14.84
2018,6,16,19,15,112.0,20.0,4.65,11.9,28.5,15.74,0.0
2018,6,16,19,30,18.0,5.0,4.6,11.7,5.0,3.93,0.0
2018,6,16,19,45,9.0,2.5,4.6,11.45,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.45,11.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,17,4,45,1.5,3.0,2.5,11.35,3.0,0.0,0.0
2018,6,17,5,0,3.0,6.0,2.5,11.4,6.0,5.47,0.0
2018,6,17,5,15,31.5,17.0,2.55,11.65,20.5,27.02,12.58
2018,6,17,5,30,60.0,28.0,2.6,11.9,35.0,56.67,40.62
2018,6,17,5,45,49.0,37.5,2.6,12.1,45.0,57.75,43.24
2018,6,17,6,0,38.0,47.0,2.6,12.3,55.0,57.0,43.45
2018,6,17,6,15,26.0,72.0,2.6,12.55,78.0,76.23,60.23
2018,6,17,6,30,14.0,97.0,2.6,12.8,101.0,87.32,69.6
2018,6,17,6,45,51.0,126.5,2.55,13.05,146.5,146.25,119.94
2018,6,17,7,0,88.0,156.0,2.5,13.3,192.0,201.17,165.96
2018,6,17,7,15,188.0,172.0,2.45,13.6,261.5,302.39,250.0
2018,6,17,7,30,288.0,188.0,2.4,13.9,331.0,413.44,338.89
2018,6,17,7,45,278.0,208.0,2.35,14.2,357.5,435.14,353.67
2018,6,17,8,0,268.0,228.0,2.3,14.5,384.0,454.96,367.11
2018,6,17,8,15,302.0,244.5,2.25,14.9,434.0,505.56,404.6
2018,6,17,8,30,336.0,261.0,2.2,15.3,484.0,556.42,441.26
2018,6,17,8,45,306.0,295.0,2.15,15.65,508.0,569.4,447.56
2018,6,17,9,0,276.0,329.0,2.1,16.0,532.0,579.31,451.78
2018,6,17,9,15,434.5,283.5,2.05,16.4,623.0,695.77,537.85
2018,6,17,9,30,593.0,238.0,2.0,16.8,714.0,802.25,612.95
2018,6,17,9,45,734.5,181.0,1.95,17.15,794.5,875.33,662.16
2018,6,17,10,0,876.0,124.0,1.9,17.5,875.0,923.97,691.72
2018,6,17,10,15,883.0,124.0,1.9,18.1,901.5,923.65,688.52
2018,6,17,10,30,890.0,124.0,1.9,18.7,928.0,919.59,683.51
2018,6,17,10,45,896.0,124.0,1.85,19.25,948.5,910.88,675.17
2018,6,17,11,0,902.0,124.0,1.8,19.8,969.0,898.42,664.55
2018,6,17,11,15,906.0,123.5,1.85,20.25,982.5,880.13,651.57
2018,6,17,11,30,910.0,123.0,1.9,20.7,996.0,858.28,636.32
2018,6,17,11,45,913.0,122.5,1.95,21.15,1002.5,832.2,618.28
2018,6,17,12,0,916.0,122.0,2.0,21.6,1009.0,802.89,598.05
2018,6,17,12,15,917.0,121.0,2.1,21.9,1008.0,768.68,573.83
2018,6,17,12,30,918.0,120.0,2.2,22.2,1007.0,731.69,546.94
2018,6,17,12,45,918.0,118.5,2.3,22.5,998.5,691.04,516.79
2018,6,17,13,0,918.0,117.0,2.4,22.8,990.0,647.94,484.05
2018,6,17,13,15,915.5,116.0,2.45,22.95,974.5,601.46,447.97
2018,6,17,13,30,913.0,115.0,2.5,23.1,959.0,553.0,409.37
2018,6,17,13,45,909.0,114.0,2.55,23.25,936.5,502.06,367.75
2018,6,17,14,0,905.0,113.0,2.6,23.4,914.0,449.65,323.8
2018,6,17,14,15,898.5,111.5,2.65,23.4,884.5,394.79,277.13
2018,6,17,14,30,892.0,110.0,2.7,23.4,855.0,339.18,229.19
2018,6,17,14,45,884.0,107.5,2.75,23.45,820.0,282.07,180.49
2018,6,17,15,0,876.0,105.0,2.8,23.5,785.0,224.85,134.21
2018,6,17,15,15,864.5,103.5,2.8,23.5,745.0,167.95,94.88
2018,6,17,15,30,853.0,102.0,2.8,23.5,705.0,111.79,69.93
2018,6,17,15,45,839.5,99.0,2.85,23.2,660.5,90.0,70.16
2018,6,17,16,0,826.0,96.0,2.9,22.9,616.0,79.37,61.58
2018,6,17,16,15,808.0,92.5,2.9,22.6,568.5,77.36,60.17
2018,6,17,16,30,790.0,89.0,2.9,22.3,521.0,75.23,58.65
2018,6,17,16,45,765.5,85.5,2.95,22.0,471.0,72.86,56.92
2018,6,17,17,0,741.0,82.0,3.0,21.7,421.0,70.42,55.11
2018,6,17,17,15,707.5,78.0,3.0,21.15,370.5,67.39,52.83
2018,6,17,17,30,674.0,74.0,3.0,20.6,320.0,59.38,46.17
2018,6,17,17,45,627.5,68.5,3.05,20.05,270.5,55.21,42.75
2018,6,17,18,0,581.0,63.0,3.1,19.5,221.0,51.04,39.19
2018,6,17,18,15,513.0,56.0,3.05,18.7,174.5,45.5,34.32
2018,6,17,18,30,445.0,49.0,3.0,17.9,128.0,40.0,29.28
2018,6,17,18,45,344.0,39.5,2.9,17.05,89.5,32.31,22.07
2018,6,17,19,0,243.0,30.0,2.8,16.2,51.0,24.67,13.37
2018,6,17,19,15,136.0,17.5,2.85,15.65,28.0,13.77,0.0
2018,6,17,19,30,29.0,5.0,2.9,15.1,5.0,3.93,0.0
2018,6,17,19,45,14.5,2.5,2.9,14.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,18,4,45,30.5,5.5,1.55,11.0,6.5,0.0,0.0
2018,6,18,5,0,61.0,11.0,1.7,11.4,13.0,23.79,0.0
2018,6,18,5,15,47.5,12.0,1.8,11.95,15.0,29.92,14.16
2018,6,18,5,30,34.0,13.0,1.9,12.5,17.0,28.21,17.34
2018,6,18,5,45,17.0,17.5,2.0,13.0,19.5,23.39,14.19
2018,6,18,6,0,0.0,22.0,2.1,13.5,22.0,16.73,8.73
2018,6,18,6,15,0.0,27.0,2.05,14.05,27.0,20.56,12.07
2018,6,18,6,30,0.0,32.0,2.0,14.6,32.0,24.4,15.34
2018,6,18,6,45,0.0,45.0,1.9,15.1,45.0,34.39,23.82
2018,6,18,7,0,0.0,58.0,1.8,15.6,58.0,44.42,32.19
2018,6,18,7,15,1.0,93.0,1.8,16.25,93.5,73.05,56.03
2018,6,18,7,30,2.0,128.0,1.8,16.9,129.0,103.49,80.87
2018,6,18,7,45,62.5,174.5,1.75,17.5,211.0,202.56,162.58
2018,6,18,8,0,123.0,221.0,1.7,18.1,293.0,314.25,250.81
2018,6,18,8,15,355.0,202.0,1.75,18.75,432.5,524.99,414.08
2018,6,18,8,30,587.0,183.0,1.8,19.4,572.0,718.44,554.34
2018,6,18,8,45,720.0,145.0,1.9,20.0,653.5,805.41,612.88
2018,6,18,9,0,853.0,107.0,2.0,20.6,735.0,876.28,658.36
2018,6,18,9,15,860.5,110.0,2.1,21.15,772.0,893.93,667.7
2018,6,18,9,30,868.0,113.0,2.2,21.7,809.0,908.1,675.27
2018,6,18,9,45,872.5,117.0,2.3,22.25,841.0,916.9,679.37
2018,6,18,10,0,877.0,121.0,2.4,22.8,873.0,921.94,681.1
2018,6,18,10,15,883.5,122.0,2.5,23.2,899.5,922.2,680.17
2018,6,18,10,30,890.0,123.0,2.6,23.6,926.0,918.68,676.88
2018,6,18,10,45,894.5,124.0,2.7,24.0,946.5,909.61,670.02
2018,6,18,11,0,899.0,125.0,2.8,24.4,967.0,896.79,660.79
2018,6,18,11,15,738.0,237.5,2.9,24.75,935.0,859.45,633.46
2018,6,18,11,30,577.0,350.0,3.0,25.1,903.0,797.56,586.85
2018,6,18,11,45,545.0,373.5,3.1,25.45,898.5,767.43,564.98
2018,6,18,12,0,513.0,397.0,3.2,25.8,894.0,735.62,541.59
2018,6,18,12,15,563.0,360.5,3.3,25.95,905.0,717.28,529.48
2018,6,18,12,30,613.0,324.0,3.4,26.1,916.0,689.45,510.31
2018,6,18,12,45,565.5,346.0,3.5,26.2,888.5,646.37,478.4
2018,6,18,13,0,518.0,368.0,3.6,26.3,861.0,599.79,443.83
2018,6,18,13,15,624.0,298.5,3.65,26.25,882.5,573.92,424.79
2018,6,18,13,30,730.0,229.0,3.7,26.2,904.0,542.93,400.25
2018,6,18,13,45,790.5,187.0,3.75,26.1,901.5,498.96,364.62
2018,6,18,14,0,851.0,145.0,3.8,26.0,899.0,448.8,322.6
2018,6,18,14,15,875.5,125.5,3.85,25.8,878.5,396.35,277.67
2018,6,18,14,30,900.0,106.0,3.9,25.6,858.0,339.65,228.4
2018,6,18,14,45,892.5,103.5,3.9,25.35,823.0,282.26,179.63
2018,6,18,15,0,885.0,101.0,3.9,25.1,788.0,224.7,133.2
2018,6,18,15,15,874.0,99.5,3.9,25.1,748.0,167.4,93.51
2018,6,18,15,30,863.0,98.0,3.9,25.1,708.0,110.77,68.16
2018,6,18,15,45,849.5,95.0,3.85,24.4,663.5,87.98,68.17
2018,6,18,16,0,836.0,92.0,3.8,23.7,619.0,85.86,66.82
2018,6,18,16,15,819.0,88.5,3.75,23.25,571.5,75.01,58.03
2018,6,18,16,30,802.0,85.0,3.7,22.8,524.0,72.8,56.48
2018,6,18,16,45,779.0,81.5,3.65,22.4,474.5,70.34,54.69
2018,6,18,17,0,756.0,78.0,3.6,22.0,425.0,67.81,52.82
2018,6,18,17,15,724.0,74.0,3.5,21.3,374.5,64.68,50.46
2018,6,18,17,30,692.0,70.0,3.4,20.6,324.0,61.51,48.02
2018,6,18,17,45,647.5,65.0,3.25,19.95,274.0,52.94,40.78
2018,6,18,18,0,603.0,60.0,3.1,19.3,224.0,49.03,37.47
2018,6,18,18,15,536.5,53.5,2.9,18.55,177.5,43.78,32.84
2018,6,18,18,30,470.0,47.0,2.7,17.8,131.0,38.57,28.06
2018,6,18,18,45,369.5,38.5,2.5,17.05,92.0,31.6,21.5
2018,6,18,19,0,269.0,30.0,2.3,16.3,53.0,24.75,13.55
2018,6,18,19,15,151.5,17.5,2.3,15.8,29.0,13.77,0.0
2018,6,18,19,30,34.0,5.0,2.3,15.3,5.0,3.93,0.0
2018,6,18,19,45,17.0,2.5,2.3,14.85,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,19,4,45,38.0,5.5,2.35,11.6,6.5,0.0,0.0
2018,6,19,5,0,76.0,11.0,2.4,11.7,13.0,27.45,0.0
2018,6,19,5,15,46.5,13.0,2.4,12.05,15.0,30.87,14.68
2018,6,19,5,30,17.0,15.0,2.4,12.4,17.0,20.36,11.04
2018,6,19,5,45,130.0,25.5,2.45,12.7,52.5,92.46,71.88
2018,6,19,6,0,243.0,36.0,2.5,13.0,88.0,172.14,140.55
2018,6,19,6,15,121.5,37.5,2.5,13.4,63.5,115.18,93.8
2018,6,19,6,30,0.0,39.0,2.5,13.8,39.0,29.77,19.98
2018,6,19,6,45,0.0,49.5,2.45,14.15,49.5,37.86,26.87
2018,6,19,7,0,0.0,60.0,2.4,14.5,60.0,45.97,33.65
2018,6,19,7,15,0.0,85.0,2.4,15.0,85.0,65.6,50.02
2018,6,19,7,30,0.0,110.0,2.4,15.5,110.0,86.38,67.08
2018,6,19,7,45,1.0,134.0,2.35,16.0,134.5,107.27,83.98
2018,6,19,8,0,2.0,158.0,2.3,16.5,159.0,128.3,100.73
2018,6,19,8,15,6.0,180.5,2.3,17.25,184.5,150.55,118.24
2018,6,19,8,30,10.0,203.0,2.3,18.0,210.0,172.97,135.59
2018,6,19,8,45,16.5,234.0,2.3,18.75,246.0,205.17,160.49
2018,6,19,9,0,23.0,265.0,2.3,19.5,282.0,237.49,185.0
2018,6,19,9,15,43.5,283.5,2.3,20.2,317.5,288.68,224.15
2018,6,19,9,30,64.0,302.0,2.3,20.9,353.0,323.03,249.71
2018,6,19,9,45,264.0,291.5,2.35,21.6,516.0,528.71,406.56
2018,6,19,10,0,464.0,281.0,2.4,22.3,679.0,716.06,540.52
2018,6,19,10,15,703.5,187.5,2.45,22.8,812.0,843.64,630.06
2018,6,19,10,30,943.0,94.0,2.5,23.3,945.0,938.97,690.97
2018,6,19,10,45,947.0,94.5,2.55,23.8,965.5,929.04,681.99
2018,6,19,11,0,951.0,95.0,2.6,24.3,986.0,915.23,671.55
2018,6,19,11,15,953.5,95.0,2.65,24.6,999.0,895.86,658.08
2018,6,19,11,30,956.0,95.0,2.7,24.9,1012.0,872.82,642.24
2018,6,19,11,45,957.5,96.0,2.8,25.15,1019.0,846.27,624.54
2018,6,19,12,0,959.0,97.0,2.9,25.4,1026.0,816.32,604.49
2018,6,19,12,15,956.0,99.0,2.95,25.6,1024.0,780.68,579.63
2018,6,19,12,30,953.0,101.0,3.0,25.8,1022.0,742.26,551.39
2018,6,19,12,45,947.5,103.5,3.05,25.95,1012.0,700.0,519.95
2018,6,19,13,0,942.0,106.0,3.1,26.1,1002.0,655.51,486.17
2018,6,19,13,15,939.0,105.5,3.2,26.1,986.0,608.22,449.95
2018,6,19,13,30,936.0,105.0,3.3,26.1,970.0,558.92,411.1
2018,6,19,13,45,931.5,104.0,3.35,26.15,947.0,506.77,368.74
2018,6,19,14,0,927.0,103.0,3.4,26.2,924.0,453.16,324.05
2018,6,19,14,15,921.0,102.0,3.4,26.05,895.0,397.77,277.1
2018,6,19,14,30,915.0,101.0,3.4,25.9,866.0,341.53,228.81
2018,6,19,14,45,906.5,99.0,3.45,25.75,830.5,283.43,179.57
2018,6,19,15,0,898.0,97.0,3.5,25.6,795.0,225.26,132.72
2018,6,19,15,15,887.0,95.5,3.5,25.6,754.5,167.25,92.52
2018,6,19,15,30,876.0,94.0,3.5,25.6,714.0,109.91,66.69
2018,6,19,15,45,862.5,91.5,3.5,24.9,669.5,86.3,66.63
2018,6,19,16,0,849.0,89.0,3.5,24.2,625.0,84.41,65.46
2018,6,19,16,15,831.0,86.5,3.5,23.55,577.0,74.0,57.11
2018,6,19,16,30,813.0,84.0,3.5,22.9,529.0,72.37,56.09
2018,6,19,16,45,789.5,80.5,3.5,22.3,479.0,69.87,54.3
2018,6,19,17,0,766.0,77.0,3.5,21.7,429.0,67.28,52.42
2018,6,19,17,15,735.0,73.0,3.45,20.85,378.0,64.12,50.07
2018,6,19,17,30,704.0,69.0,3.4,20.0,327.0,60.92,47.63
2018,6,19,17,45,660.5,64.5,3.35,19.1,277.5,52.75,40.76
2018,6,19,18,0,617.0,60.0,3.3,18.2,228.0,49.19,37.79
2018,6,19,18,15,552.0,53.5,3.2,17.35,181.0,43.92,33.14
2018,6,19,18,30,487.0,47.0,3.1,16.5,134.0,38.69,28.33
2018,6,19,18,45,387.0,38.5,3.0,15.65,94.5,31.69,21.72
2018,6,19,19,0,287.0,30.0,2.9,14.8,55.0,24.8,13.79
2018,6,19,19,15,162.5,18.0,2.9,14.3,30.5,14.16,0.0
2018,6,19,19,30,38.0,6.0,2.9,13.8,6.0,4.72,0.0
2018,6,19,19,45,19.0,3.0,2.9,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,6,20,4,45,45.5,5.5,2.45,10.0,7.0,0.0,0.0
2018,6,20,5,0,91.0,11.0,2.6,10.2,14.0,31.08,0.0
2018,6,20,5,15,149.5,17.5,2.7,10.75,31.5,79.11,45.43
2018,6,20,5,30,208.0,24.0,2.8,11.3,49.0,118.78,89.45
2018,6,20,5,45,245.0,28.5,2.85,11.8,71.5,150.54,119.74
2018,6,20,6,0,282.0,33.0,2.9,12.3,94.0,186.09,152.49
2018,6,20,6,15,141.0,36.0,2.9,12.8,66.5,123.24,100.99
2018,6,20,6,30,0.0,39.0,2.9,13.3,39.0,29.77,20.02
2018,6,20,6,45,0.0,54.5,2.9,13.8,54.5,41.71,30.21
2018,6,20,7,0,0.0,70.0,2.9,14.3,70.0,53.71,40.25
2018,6,20,7,15,0.0,96.5,2.9,14.9,96.5,75.35,58.24
2018,6,20,7,30,0.0,123.0,2.9,15.5,123.0,97.65,76.46
2018,6,20,7,45,4.5,153.5,2.95,16.1,156.0,127.12,100.43
2018,6,20,8,0,9.0,184.0,3.0,16.7,189.0,157.01,124.33
2018,6,20,8,15,13.5,206.0,3.0,17.3,214.5,179.47,141.85
2018,6,20,8,30,18.0,228.0,3.0,17.9,240.0,202.05,159.24
2018,6,20,8,45,27.0,258.5,3.0,18.5,277.5,253.13,198.94
2018,6,20,9,0,36.0,289.0,3.0,19.1,315.0,289.09,226.07
2018,6,20,9,15,79.0,323.0,3.05,19.6,385.0,358.6,279.73
2018,6,20,9,30,122.0,357.0,3.1,20.1,455.0,447.71,346.52
2018,6,20,9,45,474.0,256.5,3.1,20.65,659.5,705.08,541.56
2018,6,20,10,0,826.0,156.0,3.1,21.2,864.0,922.73,693.28
2018,6,20,10,15,883.5,132.5,3.2,21.55,911.0,931.84,696.44
2018,6,20,10,30,941.0,109.0,3.3,21.9,958.0,951.46,708.53
2018,6,20,10,45,946.0,109.5,3.35,22.3,979.0,942.16,700.72
2018,6,20,11,0,951.0,110.0,3.4,22.7,1000.0,928.94,690.63
2018,6,20,11,15,954.5,110.0,3.5,22.9,1014.0,910.14,677.73
2018,6,20,11,30,958.0,110.0,3.6,23.1,1028.0,887.6,662.36
2018,6,20,11,45,960.0,109.5,3.75,23.25,1034.5,859.84,643.8
2018,6,20,12,0,962.0,109.0,3.9,23.4,1041.0,828.73,622.83
2018,6,20,12,15,962.5,108.0,4.0,23.35,1039.5,792.95,597.88
2018,6,20,12,30,963.0,107.0,4.1,23.3,1038.0,754.26,569.56
2018,6,20,12,45,962.5,106.0,4.2,23.25,1029.5,712.15,538.09
2018,6,20,13,0,962.0,105.0,4.3,23.2,1021.0,667.46,503.88
2018,6,20,13,15,959.5,104.5,4.35,23.0,1005.0,619.57,466.49
2018,6,20,13,30,957.0,104.0,4.4,22.8,989.0,569.58,426.42
2018,6,20,13,45,953.0,102.5,4.45,22.6,965.5,516.27,382.63
2018,6,20,14,0,949.0,101.0,4.5,22.4,942.0,461.43,336.28
2018,6,20,14,15,943.5,99.5,4.5,22.1,912.5,404.72,287.35
2018,6,20,14,30,938.0,98.0,4.5,21.8,883.0,347.07,236.92
2018,6,20,14,45,931.0,96.0,4.5,21.55,847.5,288.05,185.74
2018,6,20,15,0,924.0,94.0,4.5,21.3,812.0,228.74,136.88
2018,6,20,15,15,913.0,92.5,4.5,21.3,771.0,169.22,94.68
2018,6,20,15,30,902.0,91.0,4.5,21.3,730.0,110.36,67.39
2018,6,20,15,45,889.5,88.5,4.35,20.6,685.0,85.31,66.99
2018,6,20,16,0,877.0,86.0,4.2,19.9,640.0,83.35,65.73
2018,6,20,16,15,860.5,83.0,4.1,19.4,591.5,80.82,63.92
2018,6,20,16,30,844.0,80.0,4.0,18.9,543.0,78.14,61.96
2018,6,20,16,45,821.5,76.5,3.95,18.4,492.0,67.77,53.36
2018,6,20,17,0,799.0,73.0,3.9,17.9,441.0,65.05,51.31
2018,6,20,17,15,769.0,69.5,3.75,17.25,389.5,62.13,49.07
2018,6,20,17,30,739.0,66.0,3.6,16.6,338.0,59.17,46.76
2018,6,20,17,45,696.5,61.5,3.5,15.95,287.0,55.24,43.5
2018,6,20,18,0,654.0,57.0,3.4,15.3,236.0,51.32,40.14
2018,6,20,18,15,590.0,51.0,3.25,14.7,187.5,42.35,32.13
2018,6,20,18,30,526.0,45.0,3.1,14.1,139.0,37.39,27.49
2018,6,20,18,45,425.5,37.5,3.0,13.5,98.5,31.07,21.41
2018,6,20,19,0,325.0,30.0,2.9,12.9,58.0,24.93,14.11
2018,6,20,19,15,183.5,18.0,2.85,12.55,32.0,14.16,0.0
2018,6,20,19,30,42.0,6.0,2.8,12.2,6.0,4.72,0.0
2018,6,20,19,45,21.0,3.0,2.75,11.85,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,6,21,4,45,63.0,7.0,2.85,10.15,9.0,0.0,0.0
2018,6,21,5,0,126.0,14.0,3.0,10.4,18.0,41.96,0.0
2018,6,21,5,15,244.0,23.0,3.05,10.75,47.0,113.77,66.24
2018,6,21,5,30,362.0,32.0,3.1,11.1,76.0,183.7,139.69
2018,6,21,5,45,388.0,36.0,3.15,11.45,102.5,219.32,175.47
2018,6,21,6,0,414.0,40.0,3.2,11.8,129.0,256.79,211.11
2018,6,21,6,15,207.0,43.5,3.2,12.3,88.0,167.0,138.44
2018,6,21,6,30,0.0,47.0,3.2,12.8,47.0,35.93,25.35
2018,6,21,6,45,0.0,62.0,3.2,13.35,62.0,47.51,35.23
2018,6,21,7,0,0.0,77.0,3.2,13.9,77.0,59.24,45.02
2018,6,21,7,15,1.0,107.0,3.2,14.45,107.5,85.13,66.61
2018,6,21,7,30,2.0,137.0,3.2,15.0,138.0,111.5,88.21
2018,6,21,7,45,10.0,168.5,3.15,15.6,174.0,144.83,115.38
2018,6,21,8,0,18.0,200.0,3.1,16.2,210.0,178.74,142.51
2018,6,21,8,15,118.0,232.0,3.1,16.8,309.0,322.56,259.31
2018,6,21,8,30,218.0,264.0,3.1,17.4,408.0,459.14,365.36
2018,6,21,8,45,489.0,206.5,3.05,18.05,558.0,658.26,517.85
2018,6,21,9,0,760.0,149.0,3.0,18.7,708.0,847.66,652.51
2018,6,21,9,15,853.0,119.0,3.0,19.3,777.0,895.74,681.39
2018,6,21,9,30,946.0,89.0,3.0,19.9,846.0,953.62,717.55
2018,6,21,9,45,954.0,89.0,2.95,20.5,879.5,962.53,719.77
2018,6,21,10,0,962.0,89.0,2.9,21.1,913.0,967.55,719.92
2018,6,21,10,15,967.5,89.5,2.85,21.65,940.5,966.85,716.54
2018,6,21,10,30,973.0,90.0,2.8,22.2,968.0,962.13,710.69
2018,6,21,10,45,977.0,91.0,2.8,22.75,989.0,952.51,702.2
2018,6,21,11,0,981.0,92.0,2.8,23.3,1010.0,938.87,691.24
2018,6,21,11,15,983.0,92.5,2.8,23.65,1023.5,919.11,676.92
2018,6,21,11,30,985.0,93.0,2.8,24.0,1037.0,895.55,660.21
2018,6,21,11,45,986.0,93.0,2.85,24.4,1043.0,867.12,640.54
2018,6,21,12,0,987.0,93.0,2.9,24.8,1049.0,835.25,618.56
2018,6,21,12,15,983.0,96.0,3.0,25.0,1047.0,798.9,593.77
2018,6,21,12,30,979.0,99.0,3.1,25.2,1045.0,759.71,565.21
2018,6,21,12,45,972.0,102.5,3.2,25.4,1035.0,716.29,533.01
2018,6,21,13,0,965.0,106.0,3.3,25.6,1025.0,670.65,498.41
2018,6,21,13,15,963.0,105.5,3.35,25.65,1009.5,622.93,461.53
2018,6,21,13,30,961.0,105.0,3.4,25.7,994.0,573.04,421.95
2018,6,21,13,45,957.5,103.5,3.5,25.8,971.0,519.77,378.72
2018,6,21,14,0,954.0,102.0,3.6,25.9,948.0,464.9,332.97
2018,6,21,14,15,949.0,100.5,3.6,25.75,918.5,408.1,284.77
2018,6,21,14,30,944.0,99.0,3.6,25.6,889.0,350.29,235.05
2018,6,21,14,45,936.5,97.0,3.6,25.45,853.5,290.8,184.42
2018,6,21,15,0,929.0,95.0,3.6,25.3,818.0,231.07,136.06
2018,6,21,15,15,918.5,93.5,3.6,25.3,777.0,171.3,94.31
2018,6,21,15,30,908.0,92.0,3.6,25.3,736.0,112.11,67.07
2018,6,21,15,45,895.5,89.5,3.5,24.7,690.5,86.07,66.48
2018,6,21,16,0,883.0,87.0,3.4,24.1,645.0,84.12,65.24
2018,6,21,16,15,865.5,84.0,3.35,23.7,596.0,81.58,63.42
2018,6,21,16,30,848.0,81.0,3.3,23.3,547.0,78.87,61.47
2018,6,21,16,45,826.0,78.0,3.2,22.9,496.0,68.91,53.33
2018,6,21,17,0,804.0,75.0,3.1,22.5,445.0,66.58,51.64
2018,6,21,17,15,774.0,71.5,3.0,21.8,393.5,63.69,49.5
2018,6,21,17,30,744.0,68.0,2.9,21.1,342.0,60.78,47.28
2018,6,21,17,45,700.0,63.5,2.8,20.4,290.5,56.87,44.12
2018,6,21,18,0,656.0,59.0,2.7,19.7,239.0,48.89,37.29
2018,6,21,18,15,590.0,53.0,2.4,18.65,190.0,43.89,32.94
2018,6,21,18,30,524.0,47.0,2.1,17.6,141.0,38.96,28.45
2018,6,21,18,45,418.5,39.0,1.75,16.6,99.5,32.26,22.16
2018,6,21,19,0,313.0,31.0,1.4,15.6,58.0,25.73,14.65
2018,6,21,19,15,177.5,18.5,1.4,15.1,32.0,14.56,0.0
2018,6,21,19,30,42.0,6.0,1.4,14.6,6.0,4.72,0.0
2018,6,21,19,45,21.0,3.0,1.4,14.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.0,1.6,10.65,8.5,0.0,0.0
2018,6,22,5,0,110.0,14.0,1.7,11.1,17.0,37.95,0.0
2018,6,22,5,15,247.0,25.5,1.85,11.75,50.0,116.4,66.76
2018,6,22,5,30,384.0,37.0,2.0,12.4,83.0,196.09,148.1
2018,6,22,5,45,472.5,44.5,2.1,13.05,127.5,263.41,208.71
2018,6,22,6,0,561.0,52.0,2.2,13.7,172.0,339.13,274.7
2018,6,22,6,15,618.5,57.5,2.1,14.5,221.5,404.43,330.13
2018,6,22,6,30,676.0,63.0,2.0,15.3,271.0,473.76,386.32
2018,6,22,6,45,715.0,67.5,1.95,16.15,323.0,531.99,431.54
2018,6,22,7,0,754.0,72.0,1.9,17.0,375.0,593.87,477.44
2018,6,22,7,15,783.0,75.5,1.8,18.05,427.0,648.44,515.23
2018,6,22,7,30,812.0,79.0,1.7,19.1,479.0,702.56,550.2
2018,6,22,7,45,833.0,82.5,1.55,20.15,530.0,749.73,577.79
2018,6,22,8,0,854.0,86.0,1.4,21.2,581.0,787.09,597.46
2018,6,22,8,15,870.5,88.5,1.45,22.15,629.0,825.15,619.46
2018,6,22,8,30,887.0,91.0,1.5,23.1,677.0,860.7,639.37
2018,6,22,8,45,900.0,93.0,1.5,24.0,721.0,889.89,654.32
2018,6,22,9,0,913.0,95.0,1.5,24.9,765.0,915.91,667.08
2018,6,22,9,15,921.0,97.5,1.55,25.75,804.0,934.62,675.82
2018,6,22,9,30,929.0,100.0,1.6,26.6,843.0,949.65,682.31
2018,6,22,9,45,934.5,102.0,1.65,27.5,876.0,958.12,684.57
2018,6,22,10,0,940.0,104.0,1.7,28.4,909.0,962.68,684.53
2018,6,22,10,15,946.0,105.5,1.75,29.2,937.0,963.24,682.4
2018,6,22,10,30,952.0,107.0,1.8,30.0,965.0,959.8,677.91
2018,6,22,10,45,956.0,108.0,1.85,30.8,986.0,950.1,669.67
2018,6,22,11,0,960.0,109.0,1.9,31.6,1007.0,936.45,659.12
2018,6,22,11,15,963.0,109.0,2.0,32.1,1021.0,917.17,646.47
2018,6,22,11,30,966.0,109.0,2.1,32.6,1035.0,894.15,631.48
2018,6,22,11,45,967.5,108.5,2.15,33.1,1041.0,865.9,612.72
2018,6,22,12,0,969.0,108.0,2.2,33.6,1047.0,834.29,591.81
2018,6,22,12,15,966.5,109.0,2.35,33.75,1044.5,797.75,568.4
2018,6,22,12,30,964.0,110.0,2.5,33.9,1042.0,758.43,541.7
2018,6,22,12,45,960.0,111.0,2.6,34.05,1032.0,715.51,511.54
2018,6,22,13,0,956.0,112.0,2.7,34.2,1022.0,670.26,478.96
2018,6,22,13,15,952.5,111.5,2.85,34.15,1005.5,622.06,443.92
2018,6,22,13,30,949.0,111.0,3.0,34.1,989.0,571.85,406.24
2018,6,22,13,45,944.5,109.5,3.1,34.05,965.5,518.7,365.02
2018,6,22,14,0,940.0,108.0,3.2,34.0,942.0,464.06,321.4
2018,6,22,14,15,933.5,107.0,3.25,33.75,912.5,407.77,275.57
2018,6,22,14,30,927.0,106.0,3.3,33.5,883.0,350.65,228.3
2018,6,22,14,45,918.5,104.5,3.4,33.25,847.0,292.13,180.3
2018,6,22,15,0,910.0,103.0,3.5,33.0,811.0,233.49,134.41
2018,6,22,15,15,898.5,101.5,3.5,33.0,770.0,174.6,94.44
2018,6,22,15,30,887.0,100.0,3.5,33.0,729.0,116.42,68.17
2018,6,22,15,45,872.5,97.0,3.55,32.25,683.0,89.79,67.39
2018,6,22,16,0,858.0,94.0,3.6,31.5,637.0,87.64,66.09
2018,6,22,16,15,839.0,91.0,3.55,30.9,588.0,77.11,57.88
2018,6,22,16,30,820.0,88.0,3.5,30.3,539.0,75.21,56.68
2018,6,22,16,45,796.5,84.5,3.45,29.7,488.5,72.79,55.03
2018,6,22,17,0,773.0,81.0,3.4,29.1,438.0,70.28,53.29
2018,6,22,17,15,741.0,77.0,3.2,28.15,386.5,67.2,51.11
2018,6,22,17,30,709.0,73.0,3.0,27.2,335.0,64.07,48.84
2018,6,22,17,45,664.0,68.0,2.8,26.2,284.0,55.32,41.71
2018,6,22,18,0,619.0,63.0,2.6,25.2,233.0,51.44,38.59
2018,6,22,18,15,551.5,56.5,2.25,23.9,185.0,46.22,34.18
2018,6,22,18,30,484.0,50.0,1.9,22.6,137.0,41.06,29.62
2018,6,22,18,45,380.0,41.0,1.6,21.3,96.5,33.7,22.9
2018,6,22,19,0,276.0,32.0,1.3,20.0,56.0,26.45,14.94
2018,6,22,19,15,155.0,19.0,1.3,19.4,31.0,14.48,0.0
2018,6,22,19,30,34.0,6.0,1.3,18.8,6.0,4.72,0.0
2018,6,22,19,45,17.0,3.0,1.3,18.15,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
