Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,16,45,494.5,169.0,4.0,20.7,421.5,113.22,91.57
2018,7,2,17,0,469.0,156.0,4.0,20.1,374.0,106.15,86.07
2018,7,2,17,15,437.5,142.5,3.9,19.35,327.0,98.33,79.91
2018,7,2,17,30,406.0,129.0,3.8,18.6,280.0,90.21,73.36
2018,7,2,17,45,367.5,113.5,3.75,17.85,234.5,80.42,65.19
2018,7,2,18,0,329.0,98.0,3.7,17.1,189.0,70.31,56.53
2018,7,2,18,15,279.0,80.5,3.6,16.4,147.0,58.44,46.07
2018,7,2,18,30,229.0,63.0,3.5,15.7,105.0,46.28,35.11
2018,7,2,18,45,171.0,45.5,3.45,15.05,71.5,33.96,23.8
2018,7,2,19,0,113.0,28.0,3.4,14.4,38.0,21.21,11.31
2018,7,2,19,15,62.5,15.5,3.35,14.1,20.5,11.84,0.0
2018,7,2,19,30,12.0,3.0,3.3,13.8,3.0,2.36,0.0
2018,7,2,19,45,6.0,1.5,3.3,13.5,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,3,4,45,22.5,5.0,3.15,11.9,5.5,0.0,0.0
2018,7,3,5,0,45.0,10.0,3.2,12.1,11.0,18.62,0.0
2018,7,3,5,15,128.5,23.5,3.2,12.5,35.5,74.24,25.97
2018,7,3,5,30,212.0,37.0,3.2,12.9,60.0,131.93,97.42
2018,7,3,5,45,295.0,48.5,3.25,13.25,98.0,189.56,149.72
2018,7,3,6,0,378.0,60.0,3.3,13.6,136.0,256.11,208.41
2018,7,3,6,15,315.0,80.0,3.3,14.05,155.5,265.52,219.03
2018,7,3,6,30,252.0,100.0,3.3,14.5,175.0,254.21,210.83
2018,7,3,6,45,315.0,114.5,3.3,14.95,226.0,333.36,276.51
2018,7,3,7,0,378.0,129.0,3.3,15.4,277.0,403.89,333.45
2018,7,3,7,15,509.5,122.5,3.3,16.0,351.0,503.41,412.58
2018,7,3,7,30,641.0,116.0,3.3,16.6,425.0,621.03,502.48
2018,7,3,7,45,723.5,106.5,3.3,17.25,490.5,695.91,556.77
2018,7,3,8,0,806.0,97.0,3.3,17.9,556.0,769.66,607.25
2018,7,3,8,15,826.0,99.0,3.35,18.55,604.0,809.86,632.56
2018,7,3,8,30,846.0,101.0,3.4,19.2,652.0,847.79,656.11
2018,7,3,8,45,862.0,102.5,3.4,19.8,696.5,869.07,667.54
2018,7,3,9,0,878.0,104.0,3.4,20.4,741.0,897.09,683.72
2018,7,3,9,15,884.5,108.0,3.4,20.9,779.5,916.03,693.74
2018,7,3,9,30,891.0,112.0,3.4,21.4,818.0,931.33,701.35
2018,7,3,9,45,894.0,116.5,3.45,21.9,850.5,940.19,705.01
2018,7,3,10,0,897.0,121.0,3.5,22.4,883.0,945.17,706.19
2018,7,3,10,15,905.0,121.5,3.55,22.8,911.5,947.02,705.69
2018,7,3,10,30,913.0,122.0,3.6,23.2,940.0,945.02,702.74
2018,7,3,10,45,919.0,121.5,3.65,23.6,961.5,936.45,695.54
2018,7,3,11,0,925.0,121.0,3.7,24.0,983.0,924.04,685.91
2018,7,3,11,15,928.5,121.0,3.8,24.2,997.0,906.11,673.5
2018,7,3,11,30,932.0,121.0,3.9,24.4,1011.0,884.51,658.67
2018,7,3,11,45,934.0,121.0,3.95,24.6,1018.0,858.15,640.36
2018,7,3,12,0,936.0,121.0,4.0,24.8,1025.0,828.46,619.79
2018,7,3,12,15,933.0,123.0,4.05,24.85,1023.5,793.46,595.05
2018,7,3,12,30,930.0,125.0,4.1,24.9,1022.0,755.74,567.23
2018,7,3,12,45,925.0,126.5,4.15,24.95,1012.5,713.81,535.85
2018,7,3,13,0,920.0,128.0,4.2,25.0,1003.0,669.7,502.18
2018,7,3,13,15,917.5,126.5,4.2,24.95,987.5,622.93,465.84
2018,7,3,13,30,915.0,125.0,4.2,24.9,972.0,574.15,427.01
2018,7,3,13,45,911.5,123.0,4.2,24.8,949.5,522.74,385.19
2018,7,3,14,0,908.0,121.0,4.2,24.7,927.0,469.78,340.98
2018,7,3,14,15,902.0,119.0,4.2,24.55,898.0,414.57,294.03
2018,7,3,14,30,896.0,117.0,4.2,24.4,869.0,358.5,245.62
2018,7,3,14,45,888.5,114.5,4.2,24.2,834.0,301.12,196.36
2018,7,3,15,0,881.0,112.0,4.2,24.0,799.0,243.52,148.8
2018,7,3,15,15,869.5,109.5,4.2,24.0,758.5,185.41,106.31
2018,7,3,15,30,858.0,107.0,4.2,24.0,718.0,128.0,76.18
2018,7,3,15,45,844.0,104.5,4.1,23.45,673.5,84.19,65.25
2018,7,3,16,0,830.0,102.0,4.0,22.9,629.0,83.17,64.76
2018,7,3,16,15,813.0,98.5,3.95,22.5,581.5,81.32,63.52
2018,7,3,16,30,796.0,95.0,3.9,22.1,534.0,79.36,62.18
2018,7,3,16,45,772.5,91.0,3.8,21.7,484.0,76.79,60.32
2018,7,3,17,0,749.0,87.0,3.7,21.3,434.0,74.13,58.36
2018,7,3,17,15,716.5,82.5,3.65,20.75,383.0,65.44,51.21
2018,7,3,17,30,684.0,78.0,3.6,20.2,332.0,62.3,48.77
2018,7,3,17,45,639.0,72.5,3.55,19.6,281.5,58.22,45.45
2018,7,3,18,0,594.0,67.0,3.5,19.0,231.0,54.14,41.99
2018,7,3,18,15,527.0,59.5,3.35,18.3,183.5,48.29,36.85
2018,7,3,18,30,460.0,52.0,3.2,17.6,136.0,42.46,31.51
2018,7,3,18,45,359.5,42.0,3.1,16.9,95.5,34.39,23.97
2018,7,3,19,0,259.0,32.0,3.0,16.2,55.0,26.36,15.24
2018,7,3,19,15,145.5,19.0,3.0,15.7,30.5,14.46,0.0
2018,7,3,19,30,32.0,6.0,3.0,15.2,6.0,4.72,0.0
2018,7,3,19,45,16.0,3.0,3.0,14.75,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,7,4,4,45,32.0,5.5,2.75,11.25,6.0,0.0,0.0
2018,7,4,5,0,64.0,11.0,2.9,11.5,12.0,23.93,0.0
2018,7,4,5,15,154.0,23.0,3.0,11.95,36.5,80.96,25.47
2018,7,4,5,30,244.0,35.0,3.1,12.4,61.0,140.85,103.89
2018,7,4,5,45,316.0,45.5,3.2,12.85,97.0,194.59,153.76
2018,7,4,6,0,388.0,56.0,3.3,13.3,133.0,260.82,212.4
2018,7,4,6,15,207.0,73.0,3.3,13.85,115.5,189.76,156.2
2018,7,4,6,30,26.0,90.0,3.3,14.4,98.0,94.74,75.54
2018,7,4,6,45,43.5,111.0,3.3,14.9,127.0,126.09,102.24
2018,7,4,7,0,61.0,132.0,3.3,15.4,156.0,158.78,129.51
2018,7,4,7,15,109.5,159.0,3.25,15.95,209.0,234.45,192.1
2018,7,4,7,30,158.0,186.0,3.2,16.5,262.0,300.61,245.41
2018,7,4,7,45,130.0,205.5,3.2,17.0,272.5,302.98,245.25
2018,7,4,8,0,102.0,225.0,3.2,17.5,283.0,302.9,243.2
2018,7,4,8,15,319.0,209.5,3.15,18.1,412.5,483.92,387.83
2018,7,4,8,30,536.0,194.0,3.1,18.7,542.0,678.66,533.97
2018,7,4,8,45,709.5,145.0,3.1,19.25,639.0,798.08,618.48
2018,7,4,9,0,883.0,96.0,3.1,19.8,736.0,893.68,681.64
2018,7,4,9,15,891.0,99.0,3.1,20.3,775.0,913.2,691.46
2018,7,4,9,30,899.0,102.0,3.1,20.8,814.0,929.15,699.48
2018,7,4,9,45,904.0,105.5,3.15,21.35,847.0,939.16,703.79
2018,7,4,10,0,909.0,109.0,3.2,21.9,880.0,945.31,705.64
2018,7,4,10,15,917.0,109.0,3.25,22.3,908.5,946.91,704.99
2018,7,4,10,30,925.0,109.0,3.3,22.7,937.0,944.64,701.9
2018,7,4,10,45,932.0,108.0,3.35,23.15,959.0,936.65,695.0
2018,7,4,11,0,939.0,107.0,3.4,23.6,981.0,924.77,685.66
2018,7,4,11,15,943.0,106.5,3.5,23.8,995.5,906.9,673.38
2018,7,4,11,30,947.0,106.0,3.6,24.0,1010.0,885.31,658.65
2018,7,4,11,45,950.0,105.0,3.7,24.25,1017.0,858.87,640.51
2018,7,4,12,0,953.0,104.0,3.8,24.5,1024.0,829.02,620.01
2018,7,4,12,15,953.0,104.0,3.85,24.6,1023.5,794.49,596.11
2018,7,4,12,30,953.0,104.0,3.9,24.7,1023.0,757.01,568.41
2018,7,4,12,45,952.0,103.5,3.95,24.8,1015.0,715.7,537.41
2018,7,4,13,0,951.0,103.0,4.0,24.9,1007.0,671.82,503.85
2018,7,4,13,15,950.0,101.5,4.0,24.9,992.5,624.8,467.19
2018,7,4,13,30,949.0,100.0,4.0,24.9,978.0,575.53,427.84
2018,7,4,13,45,946.5,98.0,4.05,24.85,956.0,523.12,385.19
2018,7,4,14,0,944.0,96.0,4.1,24.8,934.0,469.0,339.93
2018,7,4,14,15,939.0,95.0,4.05,24.7,905.5,413.13,292.12
2018,7,4,14,30,934.0,94.0,4.0,24.6,877.0,356.22,242.68
2018,7,4,14,45,927.5,92.0,4.0,24.45,842.5,297.47,192.02
2018,7,4,15,0,921.0,90.0,4.0,24.3,808.0,238.34,142.98
2018,7,4,15,15,911.5,88.0,4.0,24.3,768.0,178.68,99.14
2018,7,4,15,30,902.0,86.0,4.0,24.3,728.0,119.48,67.94
2018,7,4,15,45,890.0,83.5,3.95,23.75,683.5,82.34,63.63
2018,7,4,16,0,878.0,81.0,3.9,23.2,639.0,80.33,62.3
2018,7,4,16,15,862.5,79.0,3.9,22.75,591.5,78.39,60.99
2018,7,4,16,30,847.0,77.0,3.9,22.3,544.0,76.32,59.56
2018,7,4,16,45,826.5,73.5,3.85,21.85,494.0,65.8,50.91
2018,7,4,17,0,806.0,70.0,3.8,21.4,444.0,63.04,48.84
2018,7,4,17,15,776.5,66.5,3.75,20.7,392.0,60.04,46.57
2018,7,4,17,30,747.0,63.0,3.7,20.0,340.0,57.0,44.21
2018,7,4,17,45,705.5,58.5,3.6,19.35,289.0,52.99,40.93
2018,7,4,18,0,664.0,54.0,3.5,18.7,238.0,48.98,37.53
2018,7,4,18,15,602.0,49.0,3.35,17.9,190.0,44.37,33.47
2018,7,4,18,30,540.0,44.0,3.2,17.1,142.0,36.69,26.53
2018,7,4,18,45,441.5,36.5,3.05,16.3,100.5,30.32,20.53
2018,7,4,19,0,343.0,29.0,2.9,15.5,59.0,24.11,13.47
2018,7,4,19,15,198.0,17.5,2.8,15.05,32.5,14.44,0.0
2018,7,4,19,30,53.0,6.0,2.7,14.6,6.0,4.72,0.0
2018,7,4,19,45,26.5,3.0,2.55,14.15,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.3,10.15,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.4,10.5,2.0,1.57,0.0
2018,7,5,5,15,34.5,10.0,1.6,11.2,13.5,22.73,2.2
2018,7,5,5,30,69.0,18.0,1.8,11.9,25.0,47.46,31.84
2018,7,5,5,45,154.5,25.0,2.0,12.65,52.5,101.85,78.79
2018,7,5,6,0,240.0,32.0,2.2,13.4,80.0,164.44,133.18
2018,7,5,6,15,120.0,42.5,2.15,14.0,66.5,109.87,88.86
2018,7,5,6,30,0.0,53.0,2.1,14.6,53.0,40.56,29.14
2018,7,5,6,45,4.5,84.5,2.1,15.25,86.0,69.47,53.71
2018,7,5,7,0,9.0,116.0,2.1,15.9,119.0,100.07,79.19
2018,7,5,7,15,85.5,153.0,2.0,16.55,193.5,197.65,160.92
2018,7,5,7,30,162.0,190.0,1.9,17.2,268.0,308.07,249.71
2018,7,5,7,45,454.0,148.5,1.85,17.9,399.0,525.95,421.39
2018,7,5,8,0,746.0,107.0,1.8,18.6,530.0,733.41,572.17
2018,7,5,8,15,824.0,91.5,1.7,19.3,595.5,800.64,613.12
2018,7,5,8,30,902.0,76.0,1.6,20.0,661.0,859.1,647.89
2018,7,5,8,45,914.0,77.5,1.5,20.75,705.0,888.11,661.87
2018,7,5,9,0,926.0,79.0,1.4,21.5,749.0,913.92,673.71
2018,7,5,9,15,934.5,80.0,1.35,22.2,788.0,932.65,681.56
2018,7,5,9,30,943.0,81.0,1.3,22.9,827.0,947.74,687.1
2018,7,5,9,45,950.0,82.5,1.2,23.65,861.0,958.22,688.8
2018,7,5,10,0,957.0,84.0,1.1,24.4,895.0,964.78,688.04
2018,7,5,10,15,962.0,84.5,1.1,25.1,922.5,964.5,684.99
2018,7,5,10,30,967.0,85.0,1.1,25.8,950.0,960.22,679.68
2018,7,5,10,45,971.0,85.5,1.15,26.45,971.5,951.03,672.47
2018,7,5,11,0,975.0,86.0,1.2,27.1,993.0,937.83,662.92
2018,7,5,11,15,977.5,86.0,1.3,27.65,1007.0,918.94,650.9
2018,7,5,11,30,980.0,86.0,1.4,28.2,1021.0,896.24,636.48
2018,7,5,11,45,980.5,86.5,1.5,28.7,1027.5,868.67,619.0
2018,7,5,12,0,981.0,87.0,1.6,29.2,1034.0,837.63,599.19
2018,7,5,12,15,976.5,89.5,1.75,29.5,1031.5,801.25,576.66
2018,7,5,12,30,972.0,92.0,1.9,29.8,1029.0,762.03,550.21
2018,7,5,12,45,965.0,95.5,2.05,30.1,1019.5,719.3,520.3
2018,7,5,13,0,958.0,99.0,2.2,30.4,1010.0,674.29,487.9
2018,7,5,13,15,955.5,98.0,2.35,30.45,994.0,626.5,453.02
2018,7,5,13,30,953.0,97.0,2.5,30.5,978.0,576.57,415.35
2018,7,5,13,45,948.5,96.0,2.6,30.6,955.0,523.75,374.03
2018,7,5,14,0,944.0,95.0,2.7,30.7,932.0,469.38,330.23
2018,7,5,14,15,939.0,93.0,2.8,30.55,903.0,412.82,283.84
2018,7,5,14,30,934.0,91.0,2.9,30.4,874.0,355.23,235.65
2018,7,5,14,45,926.5,89.5,2.95,30.3,839.0,296.57,186.5
2018,7,5,15,0,919.0,88.0,3.0,30.2,804.0,237.63,138.9
2018,7,5,15,15,909.0,86.5,3.0,30.2,764.0,178.33,96.35
2018,7,5,15,30,899.0,85.0,3.0,30.2,724.0,119.53,65.97
2018,7,5,15,45,886.0,82.5,3.05,29.7,679.0,81.62,61.45
2018,7,5,16,0,873.0,80.0,3.1,29.2,634.0,79.58,60.12
2018,7,5,16,15,848.0,78.5,3.05,28.75,582.5,77.71,58.9
2018,7,5,16,30,823.0,77.0,3.0,28.3,531.0,75.75,57.6
2018,7,5,16,45,807.0,73.0,2.95,27.9,483.0,65.04,48.98
2018,7,5,17,0,791.0,69.0,2.9,27.5,435.0,62.04,46.74
2018,7,5,17,15,759.5,65.5,2.85,26.75,383.5,59.0,44.51
2018,7,5,17,30,728.0,62.0,2.8,26.0,332.0,55.94,42.2
2018,7,5,17,45,677.0,58.5,2.7,25.3,280.0,52.6,39.56
2018,7,5,18,0,626.0,55.0,2.6,24.6,228.0,49.35,36.9
2018,7,5,18,15,505.0,52.5,2.45,23.7,174.0,42.67,31.17
2018,7,5,18,30,384.0,50.0,2.3,22.8,120.0,40.27,28.93
2018,7,5,18,45,292.0,38.0,2.15,21.9,82.0,30.7,20.31
2018,7,5,19,0,200.0,26.0,2.0,21.0,44.0,19.91,9.79
2018,7,5,19,15,117.0,15.5,2.0,20.5,24.5,12.2,0.0
2018,7,5,19,30,34.0,5.0,2.0,20.0,5.0,3.93,0.0
2018,7,5,19,45,17.0,2.5,2.0,19.5,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.0,18.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.95,17.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.7,15.5,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.7,15.6,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.0,1.75,15.8,3.0,2.27,0.0
2018,7,6,5,30,0.0,5.0,1.8,16.0,5.0,3.78,0.0
2018,7,6,5,45,0.0,6.0,1.8,16.2,6.0,4.54,0.0
2018,7,6,6,0,0.0,7.0,1.8,16.4,7.0,5.3,0.0
2018,7,6,6,15,0.0,9.0,1.85,16.75,9.0,6.82,0.17
2018,7,6,6,30,0.0,11.0,1.9,17.1,11.0,8.35,1.48
2018,7,6,6,45,3.5,38.5,1.95,17.45,40.0,31.52,21.23
2018,7,6,7,0,7.0,66.0,2.0,17.8,69.0,55.17,41.13
2018,7,6,7,15,12.0,100.0,2.05,18.25,105.5,86.95,67.5
2018,7,6,7,30,17.0,134.0,2.1,18.7,142.0,120.28,94.63
2018,7,6,7,45,8.5,109.0,2.1,19.15,113.0,91.79,70.6
2018,7,6,8,0,0.0,84.0,2.1,19.6,84.0,64.64,47.77
2018,7,6,8,15,0.0,86.0,2.05,20.3,86.0,66.23,48.8
2018,7,6,8,30,0.0,88.0,2.0,21.0,88.0,67.83,49.79
2018,7,6,8,45,0.0,84.5,1.95,21.75,84.5,65.17,47.34
2018,7,6,9,0,0.0,81.0,1.9,22.5,81.0,62.51,44.93
2018,7,6,9,15,3.0,120.5,1.95,23.4,123.0,96.71,71.97
2018,7,6,9,30,6.0,160.0,2.0,24.3,165.0,131.74,99.08
2018,7,6,9,45,122.0,231.5,2.05,25.2,335.0,327.32,251.26
2018,7,6,10,0,238.0,303.0,2.1,26.1,505.0,517.05,389.29
2018,7,6,10,15,460.0,256.0,2.2,27.2,662.0,689.11,511.03
2018,7,6,10,30,682.0,209.0,2.3,28.3,819.0,843.82,614.91
2018,7,6,10,45,787.5,161.0,2.4,29.35,881.0,872.38,630.38
2018,7,6,11,0,893.0,113.0,2.5,30.4,943.0,892.07,640.5
2018,7,6,11,15,905.0,107.5,2.6,30.9,959.5,877.48,629.95
2018,7,6,11,30,917.0,102.0,2.7,31.4,976.0,859.14,617.28
2018,7,6,11,45,919.5,102.0,2.8,31.9,983.5,834.09,600.25
2018,7,6,12,0,922.0,102.0,2.9,32.4,991.0,805.7,581.05
2018,7,6,12,15,914.0,107.0,3.05,32.55,988.0,770.35,557.9
2018,7,6,12,30,906.0,112.0,3.2,32.7,985.0,732.5,531.32
2018,7,6,12,45,898.0,115.5,3.3,32.85,975.0,691.29,501.63
2018,7,6,13,0,890.0,119.0,3.4,33.0,965.0,648.11,469.88
2018,7,6,13,15,775.0,174.5,3.5,32.9,902.5,583.71,422.38
2018,7,6,13,30,660.0,230.0,3.6,32.8,840.0,521.81,376.39
2018,7,6,13,45,722.0,190.5,3.75,32.75,843.0,483.85,346.65
2018,7,6,14,0,784.0,151.0,3.9,32.7,846.0,440.67,311.29
2018,7,6,14,15,848.0,119.0,3.95,32.5,849.0,397.96,274.33
2018,7,6,14,30,912.0,87.0,4.0,32.3,852.0,346.77,229.43
2018,7,6,14,45,896.0,90.5,4.1,32.05,816.0,290.6,182.61
2018,7,6,15,0,880.0,94.0,4.2,31.8,780.0,234.99,138.01
2018,7,6,15,15,879.5,87.0,4.2,31.8,742.5,175.71,94.97
2018,7,6,15,30,879.0,80.0,4.2,31.8,705.0,115.94,62.98
2018,7,6,15,45,867.0,78.0,4.25,31.0,662.0,78.35,58.49
2018,7,6,16,0,855.0,76.0,4.3,30.2,619.0,76.6,57.46
2018,7,6,16,15,838.0,74.0,4.25,29.6,572.0,74.58,56.14
2018,7,6,16,30,821.0,72.0,4.2,29.0,525.0,72.46,54.72
2018,7,6,16,45,801.0,69.0,4.15,28.4,476.0,69.48,52.59
2018,7,6,17,0,781.0,66.0,4.1,27.8,427.0,59.72,44.74
2018,7,6,17,15,747.5,63.5,3.95,27.0,376.0,57.33,43.05
2018,7,6,17,30,714.0,61.0,3.8,26.2,325.0,54.97,41.33
2018,7,6,17,45,664.0,57.5,3.7,25.4,274.0,51.64,38.72
2018,7,6,18,0,614.0,54.0,3.6,24.6,223.0,48.4,36.08
2018,7,6,18,15,559.5,48.0,3.35,23.8,178.0,39.76,28.65
2018,7,6,18,30,505.0,42.0,3.1,23.0,133.0,34.85,24.25
2018,7,6,18,45,379.0,35.5,2.9,22.2,92.0,29.16,18.97
2018,7,6,19,0,253.0,29.0,2.7,21.4,51.0,23.79,12.69
2018,7,6,19,15,144.0,16.5,2.6,20.95,27.5,12.98,0.0
2018,7,6,19,30,35.0,4.0,2.5,20.5,4.0,3.15,0.0
2018,7,6,19,45,17.5,2.0,2.45,20.1,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.15,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.45,16.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,7,4,45,48.5,5.0,1.7,14.75,5.5,0.0,0.0
2018,7,7,5,0,97.0,10.0,1.9,15.0,11.0,30.98,0.0
2018,7,7,5,15,246.5,19.5,2.05,15.5,40.0,104.81,16.51
2018,7,7,5,30,396.0,29.0,2.2,16.0,69.0,190.43,136.98
2018,7,7,5,45,485.5,35.5,2.3,16.5,111.5,256.68,198.86
2018,7,7,6,0,575.0,42.0,2.4,17.0,154.0,329.44,262.74
2018,7,7,6,15,631.5,46.5,2.45,17.85,202.5,394.12,318.18
2018,7,7,6,30,688.0,51.0,2.5,18.7,251.0,462.69,374.4
2018,7,7,6,45,726.0,55.0,2.55,19.5,302.0,522.89,421.87
2018,7,7,7,0,764.0,59.0,2.6,20.3,353.0,584.35,468.33
2018,7,7,7,15,791.5,62.0,2.65,21.05,404.0,638.16,507.35
2018,7,7,7,30,819.0,65.0,2.7,21.8,455.0,684.9,538.52
2018,7,7,7,45,839.0,67.0,2.8,22.55,504.5,730.05,567.91
2018,7,7,8,0,859.0,69.0,2.9,23.3,554.0,773.55,595.53
2018,7,7,8,15,875.0,71.0,2.95,23.95,601.5,811.79,618.93
2018,7,7,8,30,891.0,73.0,3.0,24.6,649.0,847.54,640.28
2018,7,7,8,45,903.0,74.5,3.05,25.3,693.0,876.48,656.62
2018,7,7,9,0,915.0,76.0,3.1,26.0,737.0,902.28,670.74
2018,7,7,9,15,924.0,78.0,3.2,26.5,776.5,922.58,682.0
2018,7,7,9,30,933.0,80.0,3.3,27.0,816.0,939.26,690.9
2018,7,7,9,45,940.5,81.0,3.4,27.55,850.0,949.74,695.65
2018,7,7,10,0,948.0,82.0,3.5,28.1,884.0,956.36,698.0
2018,7,7,10,15,953.5,82.5,3.55,28.45,912.0,956.71,696.58
2018,7,7,10,30,959.0,83.0,3.6,28.8,940.0,953.07,692.73
2018,7,7,10,45,963.0,83.0,3.65,29.2,960.5,943.61,685.07
2018,7,7,11,0,967.0,83.0,3.7,29.6,981.0,930.19,674.98
2018,7,7,11,15,969.5,83.5,3.7,29.85,995.5,912.05,662.02
2018,7,7,11,30,972.0,84.0,3.7,30.1,1010.0,890.1,646.67
2018,7,7,11,45,974.0,83.5,3.7,30.35,1017.0,863.16,628.1
2018,7,7,12,0,976.0,83.0,3.7,30.6,1024.0,832.73,607.25
2018,7,7,12,15,970.0,87.0,3.75,30.75,1022.0,796.77,583.12
2018,7,7,12,30,964.0,91.0,3.8,30.9,1020.0,758.0,555.44
2018,7,7,12,45,946.5,102.0,3.85,31.0,1007.5,714.43,523.43
2018,7,7,13,0,929.0,113.0,3.9,31.1,995.0,669.07,489.54
2018,7,7,13,15,870.5,145.5,3.95,31.1,961.5,613.34,447.58
2018,7,7,13,30,812.0,178.0,4.0,31.1,928.0,564.82,409.98
2018,7,7,13,45,772.0,195.5,4.05,31.05,895.0,512.27,369.14
2018,7,7,14,0,732.0,213.0,4.1,31.0,862.0,460.45,328.17
2018,7,7,14,15,816.5,159.5,4.15,30.7,861.5,412.48,287.56
2018,7,7,14,30,901.0,106.0,4.2,30.4,861.0,357.03,239.21
2018,7,7,14,45,805.5,146.5,4.25,30.1,800.5,299.86,194.21
2018,7,7,15,0,710.0,187.0,4.3,29.8,740.0,249.31,156.8
2018,7,7,15,15,777.0,146.0,4.3,29.8,722.5,192.24,112.32
2018,7,7,15,30,844.0,105.0,4.3,29.8,705.0,129.23,74.32
2018,7,7,15,45,830.5,100.5,4.4,28.9,659.5,81.39,61.5
2018,7,7,16,0,817.0,96.0,4.5,28.0,614.0,79.05,60.03
2018,7,7,16,15,821.5,86.0,4.45,27.3,572.5,73.4,55.72
2018,7,7,16,30,826.0,76.0,4.4,26.6,531.0,75.17,57.56
2018,7,7,16,45,810.0,71.5,4.4,25.95,482.5,71.34,54.7
2018,7,7,17,0,794.0,67.0,4.4,25.3,434.0,60.68,46.05
2018,7,7,17,15,766.0,63.5,4.3,24.4,383.5,57.66,43.82
2018,7,7,17,30,738.0,60.0,4.2,23.5,333.0,54.59,41.5
2018,7,7,17,45,699.0,55.5,4.05,22.6,283.0,50.56,38.27
2018,7,7,18,0,660.0,51.0,3.9,21.7,233.0,46.52,34.91
2018,7,7,18,15,601.5,46.0,3.75,20.8,186.0,41.86,30.87
2018,7,7,18,30,543.0,41.0,3.6,19.9,139.0,34.36,24.17
2018,7,7,18,45,449.5,34.0,3.45,19.05,98.5,28.35,18.55
2018,7,7,19,0,356.0,27.0,3.3,18.2,58.0,22.49,11.82
2018,7,7,19,15,206.5,16.5,3.2,17.75,32.0,12.98,0.0
2018,7,7,19,30,57.0,6.0,3.1,17.3,6.0,4.72,0.0
2018,7,7,19,45,28.5,3.0,3.05,16.85,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,8,4,45,47.0,4.5,2.65,12.4,5.0,0.0,0.0
2018,7,8,5,0,94.0,9.0,2.8,12.6,10.0,29.47,0.0
2018,7,8,5,15,242.0,19.0,2.85,13.15,39.0,102.68,8.84
2018,7,8,5,30,390.0,29.0,2.9,13.7,68.0,188.39,136.28
2018,7,8,5,45,478.5,36.0,2.95,14.25,110.5,254.51,199.1
2018,7,8,6,0,567.0,43.0,3.0,14.8,153.0,326.83,263.38
2018,7,8,6,15,623.5,48.0,3.05,15.55,201.0,391.81,319.96
2018,7,8,6,30,680.0,53.0,3.1,16.3,249.0,460.69,377.44
2018,7,8,6,45,717.5,57.0,3.15,17.05,299.5,520.34,425.36
2018,7,8,7,0,755.0,61.0,3.2,17.8,350.0,581.21,472.29
2018,7,8,7,15,781.5,64.0,3.2,18.5,400.5,634.04,511.27
2018,7,8,7,30,808.0,67.0,3.2,19.2,451.0,679.67,542.26
2018,7,8,7,45,828.0,69.5,3.2,19.9,500.5,725.06,572.08
2018,7,8,8,0,848.0,72.0,3.2,20.6,550.0,768.84,600.03
2018,7,8,8,15,863.0,74.5,3.25,21.3,597.0,806.54,623.36
2018,7,8,8,30,878.0,77.0,3.3,22.0,644.0,841.73,644.6
2018,7,8,8,45,890.0,79.5,3.35,22.7,688.0,871.53,661.84
2018,7,8,9,0,902.0,82.0,3.4,23.4,732.0,898.19,676.81
2018,7,8,9,15,909.0,84.5,3.45,24.0,770.5,917.01,686.65
2018,7,8,9,30,916.0,87.0,3.5,24.6,809.0,932.2,694.11
2018,7,8,9,45,920.0,90.5,3.55,25.15,842.0,941.93,698.12
2018,7,8,10,0,924.0,94.0,3.6,25.7,875.0,947.73,699.65
2018,7,8,10,15,930.5,95.0,3.65,26.05,903.5,949.36,699.09
2018,7,8,10,30,937.0,96.0,3.7,26.4,932.0,947.06,696.08
2018,7,8,10,45,942.0,96.0,3.75,26.75,953.5,938.5,689.06
2018,7,8,11,0,947.0,96.0,3.8,27.1,975.0,926.03,679.6
2018,7,8,11,15,950.5,96.5,3.85,27.35,990.0,908.84,667.39
2018,7,8,11,30,954.0,97.0,3.9,27.6,1005.0,887.87,652.75
2018,7,8,11,45,956.0,96.5,3.95,27.8,1012.0,861.15,634.43
2018,7,8,12,0,958.0,96.0,4.0,28.0,1019.0,831.0,613.8
2018,7,8,12,15,957.0,97.0,4.05,28.1,1018.5,796.57,590.45
2018,7,8,12,30,956.0,98.0,4.1,28.2,1018.0,759.18,563.28
2018,7,8,12,45,953.0,98.5,4.15,28.35,1009.5,717.27,532.11
2018,7,8,13,0,950.0,99.0,4.2,28.5,1001.0,672.91,498.51
2018,7,8,13,15,948.0,98.0,4.25,28.55,986.0,625.72,462.26
2018,7,8,13,30,946.0,97.0,4.3,28.6,971.0,576.36,423.39
2018,7,8,13,45,942.0,96.0,4.3,28.6,948.5,524.06,381.22
2018,7,8,14,0,938.0,95.0,4.3,28.6,926.0,470.16,336.66
2018,7,8,14,15,931.5,93.5,4.35,28.45,896.5,413.62,289.25
2018,7,8,14,30,925.0,92.0,4.4,28.3,867.0,356.22,240.27
2018,7,8,14,45,917.5,90.0,4.4,28.1,832.0,297.62,190.38
2018,7,8,15,0,910.0,88.0,4.4,27.9,797.0,238.75,141.99
2018,7,8,15,15,899.5,87.5,4.4,27.9,757.5,180.42,99.19
2018,7,8,15,30,889.0,87.0,4.4,27.9,718.0,122.6,68.31
2018,7,8,15,45,876.0,84.5,4.4,27.15,673.5,82.54,62.91
2018,7,8,16,0,863.0,82.0,4.4,26.4,629.0,80.54,61.67
2018,7,8,16,15,847.0,78.5,4.4,25.85,581.0,77.67,59.62
2018,7,8,16,30,831.0,75.0,4.4,25.3,533.0,74.64,57.42
2018,7,8,16,45,809.5,72.5,4.35,24.75,483.5,64.75,49.42
2018,7,8,17,0,788.0,70.0,4.3,24.2,434.0,62.69,47.98
2018,7,8,17,15,759.0,66.0,4.25,23.35,383.0,59.36,45.48
2018,7,8,17,30,730.0,62.0,4.2,22.5,332.0,55.98,42.87
2018,7,8,17,45,690.0,57.5,4.1,21.65,282.0,52.0,39.67
2018,7,8,18,0,650.0,53.0,4.0,20.8,232.0,48.01,36.34
2018,7,8,18,15,589.0,47.5,3.9,19.95,184.5,42.99,31.96
2018,7,8,18,30,528.0,42.0,3.8,19.1,137.0,35.03,24.83
2018,7,8,18,45,432.5,34.5,3.7,18.2,96.5,28.66,18.88
2018,7,8,19,0,337.0,27.0,3.6,17.3,56.0,22.42,11.75
2018,7,8,19,15,194.5,16.5,3.55,16.8,31.0,12.98,0.0
2018,7,8,19,30,52.0,6.0,3.5,16.3,6.0,4.72,0.0
2018,7,8,19,45,26.0,3.0,3.45,15.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,2.65,12.2,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.8,12.4,10.0,28.05,0.0
2018,7,9,5,15,233.5,19.0,2.9,12.95,38.0,99.77,0.0
2018,7,9,5,30,379.0,29.0,3.0,13.5,66.0,184.6,132.99
2018,7,9,5,45,470.0,36.0,3.05,14.1,108.5,251.18,196.52
2018,7,9,6,0,561.0,43.0,3.1,14.7,151.0,324.15,261.36
2018,7,9,6,15,618.5,48.0,3.15,15.5,199.0,389.41,318.21
2018,7,9,6,30,676.0,53.0,3.2,16.3,247.0,458.68,376.04
2018,7,9,6,45,714.5,57.0,3.25,17.1,297.5,518.81,424.37
2018,7,9,7,0,753.0,61.0,3.3,17.9,348.0,580.27,471.73
2018,7,9,7,15,780.5,64.0,3.25,18.65,399.0,633.78,511.02
2018,7,9,7,30,808.0,67.0,3.2,19.4,450.0,680.15,542.26
2018,7,9,7,45,827.5,70.0,3.15,20.15,499.5,725.81,571.91
2018,7,9,8,0,847.0,73.0,3.1,20.9,549.0,769.8,599.59
2018,7,9,8,15,862.0,75.5,3.05,21.75,596.0,807.53,621.93
2018,7,9,8,30,877.0,78.0,3.0,22.6,643.0,842.74,642.09
2018,7,9,8,45,888.5,80.0,2.95,23.45,686.5,871.56,657.49
2018,7,9,9,0,900.0,82.0,2.9,24.3,730.0,897.26,670.57
2018,7,9,9,15,908.5,84.0,2.95,25.1,769.0,916.91,680.34
2018,7,9,9,30,917.0,86.0,3.0,25.9,808.0,932.99,687.76
2018,7,9,9,45,923.0,88.5,3.05,26.7,841.5,943.58,691.61
2018,7,9,10,0,929.0,91.0,3.1,27.5,875.0,950.29,693.04
2018,7,9,10,15,933.5,92.0,3.15,28.2,902.0,950.19,690.41
2018,7,9,10,30,938.0,93.0,3.2,28.9,929.0,946.17,685.41
2018,7,9,10,45,941.0,94.0,3.25,29.6,950.0,936.86,677.13
2018,7,9,11,0,944.0,95.0,3.3,30.3,971.0,923.66,666.48
2018,7,9,11,15,946.5,95.5,3.35,30.9,985.0,905.72,653.15
2018,7,9,11,30,949.0,96.0,3.4,31.5,999.0,884.06,637.51
2018,7,9,11,45,949.5,97.0,3.5,32.1,1006.0,857.58,619.06
2018,7,9,12,0,950.0,98.0,3.6,32.7,1013.0,827.72,598.39
2018,7,9,12,15,949.5,98.5,3.7,32.85,1012.5,793.48,575.84
2018,7,9,12,30,949.0,99.0,3.8,33.0,1012.0,756.29,549.54
2018,7,9,12,45,947.0,98.5,3.9,33.2,1003.5,714.53,519.28
2018,7,9,13,0,945.0,98.0,4.0,33.4,995.0,670.27,486.57
2018,7,9,13,15,942.5,97.5,4.1,33.3,980.0,623.39,451.7
2018,7,9,13,30,940.0,97.0,4.2,33.2,965.0,574.38,414.22
2018,7,9,13,45,936.5,96.0,4.25,33.15,943.0,522.59,373.4
2018,7,9,14,0,933.0,95.0,4.3,33.1,921.0,469.16,330.14
2018,7,9,14,15,927.5,93.5,4.4,32.8,892.5,413.23,284.23
2018,7,9,14,30,922.0,92.0,4.5,32.5,864.0,356.32,236.61
2018,7,9,14,45,915.0,90.0,4.6,32.25,829.5,297.97,187.78
2018,7,9,15,0,908.0,88.0,4.7,32.0,795.0,239.3,140.28
2018,7,9,15,15,898.0,86.5,4.7,32.0,755.0,180.47,97.59
2018,7,9,15,30,888.0,85.0,4.7,32.0,715.0,122.14,66.5
2018,7,9,15,45,876.5,82.5,4.8,31.15,671.5,81.35,60.91
2018,7,9,16,0,865.0,80.0,4.9,30.3,628.0,79.35,59.71
2018,7,9,16,15,851.0,76.5,4.85,29.65,581.0,76.5,57.72
2018,7,9,16,30,837.0,73.0,4.8,29.0,534.0,73.47,55.58
2018,7,9,16,45,817.5,70.0,4.8,28.35,484.5,70.49,53.45
2018,7,9,17,0,798.0,67.0,4.8,27.7,435.0,60.76,45.65
2018,7,9,17,15,769.5,63.5,4.65,26.75,384.0,57.72,43.43
2018,7,9,17,30,741.0,60.0,4.5,25.8,333.0,54.64,41.13
2018,7,9,17,45,701.5,56.0,4.35,24.85,283.0,50.99,38.26
2018,7,9,18,0,662.0,52.0,4.2,23.9,233.0,47.35,35.28
2018,7,9,18,15,602.0,46.5,3.95,22.95,185.5,42.29,30.93
2018,7,9,18,30,542.0,41.0,3.7,22.0,138.0,34.35,23.92
2018,7,9,18,45,447.0,33.5,3.45,21.05,97.0,27.93,18.0
2018,7,9,19,0,352.0,26.0,3.2,20.1,56.0,21.64,10.87
2018,7,9,19,15,204.0,16.0,3.15,19.6,31.0,12.59,0.0
2018,7,9,19,30,56.0,6.0,3.1,19.1,6.0,4.72,0.0
2018,7,9,19,45,28.0,3.0,3.0,18.6,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.75,17.2,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,10,4,45,52.0,4.5,1.75,13.8,5.0,0.0,0.0
2018,7,10,5,0,104.0,9.0,2.0,14.1,10.0,31.86,0.0
2018,7,10,5,15,259.5,18.0,2.2,14.55,38.5,106.21,0.0
2018,7,10,5,30,415.0,27.0,2.4,15.0,67.0,191.24,135.81
2018,7,10,5,45,504.0,33.5,2.6,15.5,110.0,259.39,201.29
2018,7,10,6,0,593.0,40.0,2.8,16.0,153.0,335.96,269.01
2018,7,10,6,15,649.0,44.5,2.8,16.8,201.5,401.34,325.61
2018,7,10,6,30,705.0,49.0,2.8,17.6,250.0,470.6,382.89
2018,7,10,6,45,742.5,52.5,2.8,18.4,301.5,530.82,430.66
2018,7,10,7,0,780.0,56.0,2.8,19.2,353.0,592.23,477.26
2018,7,10,7,15,807.0,58.5,2.8,20.05,404.0,639.79,511.36
2018,7,10,7,30,834.0,61.0,2.8,20.9,455.0,692.49,546.57
2018,7,10,7,45,853.5,64.0,2.8,21.8,505.5,739.19,576.26
2018,7,10,8,0,873.0,67.0,2.8,22.7,556.0,784.17,603.97
2018,7,10,8,15,888.0,68.5,2.8,23.45,603.5,821.59,626.14
2018,7,10,8,30,903.0,70.0,2.8,24.2,651.0,856.46,646.2
2018,7,10,8,45,914.5,72.5,2.8,24.95,695.5,886.58,662.74
2018,7,10,9,0,926.0,75.0,2.8,25.7,740.0,913.45,676.95
2018,7,10,9,15,932.0,78.0,2.85,26.45,779.0,932.47,686.23
2018,7,10,9,30,938.0,81.0,2.9,27.2,818.0,947.73,693.1
2018,7,10,9,45,940.5,85.5,2.9,27.9,851.5,957.48,696.2
2018,7,10,10,0,943.0,90.0,2.9,28.6,885.0,963.17,696.78
2018,7,10,10,15,949.0,90.5,2.95,29.25,913.5,963.95,694.88
2018,7,10,10,30,955.0,91.0,3.0,29.9,942.0,960.74,690.57
2018,7,10,10,45,959.5,92.0,3.05,30.5,964.0,952.66,683.42
2018,7,10,11,0,964.0,93.0,3.1,31.1,986.0,940.56,673.84
2018,7,10,11,15,967.0,93.5,3.2,31.35,1001.0,922.75,661.98
2018,7,10,11,30,970.0,94.0,3.3,31.6,1016.0,901.09,647.68
2018,7,10,11,45,971.5,94.0,3.35,31.8,1023.0,874.07,629.73
2018,7,10,12,0,973.0,94.0,3.4,32.0,1030.0,843.55,609.49
2018,7,10,12,15,972.0,94.5,3.5,32.0,1029.5,808.25,586.73
2018,7,10,12,30,971.0,95.0,3.6,32.0,1029.0,769.95,560.33
2018,7,10,12,45,968.0,96.0,3.7,31.95,1020.5,727.85,530.39
2018,7,10,13,0,965.0,97.0,3.8,31.9,1012.0,683.23,497.89
2018,7,10,13,15,962.5,95.5,3.9,31.65,996.0,634.67,462.1
2018,7,10,13,30,960.0,94.0,4.0,31.4,980.0,583.95,423.57
2018,7,10,13,45,955.5,93.5,4.1,31.15,957.5,531.03,382.12
2018,7,10,14,0,951.0,93.0,4.2,30.9,935.0,476.51,338.11
2018,7,10,14,15,946.0,91.5,4.25,30.5,906.0,419.75,291.24
2018,7,10,14,30,941.0,90.0,4.3,30.1,877.0,361.94,242.52
2018,7,10,14,45,934.0,88.0,4.35,29.7,842.0,302.45,192.38
2018,7,10,15,0,927.0,86.0,4.4,29.3,807.0,242.63,143.51
2018,7,10,15,15,917.0,84.5,4.4,29.3,766.5,182.62,99.44
2018,7,10,15,30,907.0,83.0,4.4,29.3,726.0,123.1,67.19
2018,7,10,15,45,895.0,80.5,4.4,28.15,681.5,80.67,61.12
2018,7,10,16,0,883.0,78.0,4.4,27.0,637.0,78.59,59.91
2018,7,10,16,15,868.0,75.0,4.35,26.2,589.0,75.97,58.12
2018,7,10,16,30,853.0,72.0,4.3,25.4,541.0,73.19,56.19
2018,7,10,16,45,832.5,69.0,4.3,24.65,490.5,70.13,53.99
2018,7,10,17,0,812.0,66.0,4.3,23.9,440.0,66.95,51.66
2018,7,10,17,15,783.5,62.5,4.25,22.9,388.5,57.24,43.74
2018,7,10,17,30,755.0,59.0,4.2,21.9,337.0,54.1,41.36
2018,7,10,17,45,715.5,55.0,4.1,20.95,286.5,50.4,38.4
2018,7,10,18,0,676.0,51.0,4.0,20.0,236.0,46.7,35.32
2018,7,10,18,15,616.0,45.5,3.95,19.15,187.5,41.59,30.84
2018,7,10,18,30,556.0,40.0,3.9,18.3,139.0,36.53,26.21
2018,7,10,18,45,458.5,33.5,3.8,17.4,98.0,28.0,18.36
2018,7,10,19,0,361.0,27.0,3.7,16.5,57.0,22.53,11.66
2018,7,10,19,15,209.0,16.5,3.7,16.05,31.5,12.98,0.0
2018,7,10,19,30,57.0,6.0,3.7,15.6,6.0,4.72,0.0
2018,7,10,19,45,28.5,3.0,3.7,15.1,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.0,2.15,11.9,4.5,0.0,0.0
2018,7,11,5,0,93.0,8.0,2.3,12.2,9.0,28.47,0.0
2018,7,11,5,15,244.5,18.0,2.4,12.8,37.0,101.42,0.0
2018,7,11,5,30,396.0,28.0,2.5,13.4,65.0,189.85,135.02
2018,7,11,5,45,488.0,34.5,2.6,14.0,107.5,253.88,198.0
2018,7,11,6,0,580.0,41.0,2.7,14.6,150.0,331.18,266.47
2018,7,11,6,15,346.0,65.5,2.65,15.25,136.0,266.33,218.12
2018,7,11,6,30,112.0,90.0,2.6,15.9,122.0,154.44,125.9
2018,7,11,6,45,188.0,112.5,2.55,16.55,178.5,241.15,198.62
2018,7,11,7,0,264.0,135.0,2.5,17.2,235.0,322.6,264.78
2018,7,11,7,15,515.5,106.5,2.45,18.0,337.0,501.55,407.24
2018,7,11,7,30,767.0,78.0,2.4,18.8,439.0,670.97,534.25
2018,7,11,7,45,817.5,73.0,2.35,19.6,496.0,722.88,567.02
2018,7,11,8,0,868.0,68.0,2.3,20.4,553.0,782.07,604.83
2018,7,11,8,15,883.5,69.5,2.3,21.2,600.5,819.82,626.94
2018,7,11,8,30,899.0,71.0,2.3,22.0,648.0,855.04,647.08
2018,7,11,8,45,911.0,72.5,2.3,22.8,692.0,884.42,662.93
2018,7,11,9,0,923.0,74.0,2.3,23.6,736.0,910.62,676.52
2018,7,11,9,15,928.5,77.5,2.3,24.45,775.0,929.77,685.21
2018,7,11,9,30,934.0,81.0,2.3,25.3,814.0,945.14,691.46
2018,7,11,9,45,936.0,85.5,2.35,26.15,847.0,954.46,694.33
2018,7,11,10,0,938.0,90.0,2.4,27.0,880.0,959.73,694.71
2018,7,11,10,15,943.5,91.5,2.45,27.75,908.5,961.11,693.01
2018,7,11,10,30,949.0,93.0,2.5,28.5,937.0,958.49,688.9
2018,7,11,10,45,953.0,93.5,2.6,29.2,958.5,949.54,681.45
2018,7,11,11,0,957.0,94.0,2.7,29.9,980.0,936.63,671.6
2018,7,11,11,15,960.0,94.0,2.75,30.4,994.5,918.49,658.63
2018,7,11,11,30,963.0,94.0,2.8,30.9,1009.0,896.56,643.33
2018,7,11,11,45,964.0,94.5,2.9,31.4,1016.0,869.76,625.25
2018,7,11,12,0,965.0,95.0,3.0,31.9,1023.0,839.5,604.9
2018,7,11,12,15,965.0,95.0,3.05,32.15,1022.5,804.78,581.86
2018,7,11,12,30,965.0,95.0,3.1,32.4,1022.0,767.02,555.33
2018,7,11,12,45,963.5,94.5,3.15,32.65,1014.0,724.98,524.95
2018,7,11,13,0,962.0,94.0,3.2,32.9,1006.0,680.35,492.08
2018,7,11,13,15,959.0,93.5,3.3,32.9,990.5,632.4,456.69
2018,7,11,13,30,956.0,93.0,3.4,32.9,975.0,582.32,418.67
2018,7,11,13,45,951.5,93.0,3.5,32.9,953.0,529.94,377.75
2018,7,11,14,0,947.0,93.0,3.6,32.9,931.0,475.95,334.35
2018,7,11,14,15,941.0,91.5,3.7,32.6,901.5,419.0,287.93
2018,7,11,14,30,935.0,90.0,3.8,32.3,872.0,361.1,239.72
2018,7,11,14,45,926.5,89.0,3.85,32.0,837.0,302.2,190.56
2018,7,11,15,0,918.0,88.0,3.9,31.7,802.0,243.11,142.75
2018,7,11,15,15,908.0,86.0,3.9,31.7,761.5,183.24,99.13
2018,7,11,15,30,898.0,84.0,3.9,31.7,721.0,123.88,67.0
2018,7,11,15,45,884.0,83.0,4.05,30.55,676.5,81.86,61.46
2018,7,11,16,0,870.0,82.0,4.2,29.4,632.0,80.72,61.04
2018,7,11,16,15,851.0,79.5,4.15,28.55,583.0,78.39,59.54
2018,7,11,16,30,832.0,77.0,4.1,27.7,534.0,75.94,57.93
2018,7,11,16,45,808.0,74.5,4.1,26.9,483.5,66.1,50.1
2018,7,11,17,0,784.0,72.0,4.1,26.1,433.0,64.04,48.74
2018,7,11,17,15,752.5,68.5,4.0,25.05,381.5,61.1,46.63
2018,7,11,17,30,721.0,65.0,3.9,24.0,330.0,58.13,44.44
2018,7,11,17,45,676.0,60.5,3.8,23.0,279.0,54.17,41.32
2018,7,11,18,0,631.0,56.0,3.7,22.0,228.0,46.38,34.73
2018,7,11,18,15,565.5,50.5,3.55,21.1,180.5,41.75,30.71
2018,7,11,18,30,500.0,45.0,3.4,20.2,133.0,37.21,26.57
2018,7,11,18,45,398.0,36.5,3.2,19.3,93.0,30.13,19.98
2018,7,11,19,0,296.0,28.0,3.0,18.4,53.0,23.17,11.89
2018,7,11,19,15,168.0,16.5,2.9,17.95,29.0,12.98,0.0
2018,7,11,19,30,40.0,5.0,2.8,17.5,5.0,3.93,0.0
2018,7,11,19,45,20.0,2.5,2.7,17.05,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,12,4,45,21.0,3.5,1.75,13.4,3.5,0.0,0.0
2018,7,12,5,0,42.0,7.0,1.9,13.6,7.0,15.53,0.0
2018,7,12,5,15,146.5,19.5,1.95,14.15,31.0,72.89,0.0
2018,7,12,5,30,251.0,32.0,2.0,14.7,55.0,141.59,99.23
2018,7,12,5,45,306.5,41.5,2.1,15.25,87.0,190.69,147.97
2018,7,12,6,0,362.0,51.0,2.2,15.8,119.0,244.63,196.27
2018,7,12,6,15,217.0,58.5,2.25,16.6,102.5,192.12,156.15
2018,7,12,6,30,72.0,66.0,2.3,17.4,86.0,105.65,84.36
2018,7,12,6,45,45.5,98.0,2.3,18.2,111.5,114.76,91.57
2018,7,12,7,0,19.0,130.0,2.3,19.0,137.0,120.75,95.52
2018,7,12,7,15,170.0,147.0,2.3,19.75,226.0,265.33,215.34
2018,7,12,7,30,321.0,164.0,2.3,20.5,315.0,414.41,332.99
2018,7,12,7,45,501.0,142.0,2.35,21.2,407.5,558.01,442.24
2018,7,12,8,0,681.0,120.0,2.4,21.9,500.0,704.06,547.98
2018,7,12,8,15,577.5,165.5,2.45,22.7,507.5,684.72,528.42
2018,7,12,8,30,474.0,211.0,2.5,23.5,515.0,647.9,497.43
2018,7,12,8,45,427.5,249.5,2.55,24.25,538.0,654.58,498.51
2018,7,12,9,0,381.0,288.0,2.6,25.0,561.0,637.52,482.89
2018,7,12,9,15,371.0,310.5,2.65,25.5,588.5,653.52,491.95
2018,7,12,9,30,361.0,333.0,2.7,26.0,616.0,667.16,499.09
2018,7,12,9,45,353.0,352.5,2.7,26.55,639.0,677.34,503.61
2018,7,12,10,0,345.0,372.0,2.7,27.1,662.0,685.31,506.64
2018,7,12,10,15,398.5,365.5,2.7,27.5,711.5,722.49,531.66
2018,7,12,10,30,452.0,359.0,2.7,27.9,761.0,773.85,565.28
2018,7,12,10,45,472.0,356.5,2.75,28.3,785.0,779.1,567.48
2018,7,12,11,0,492.0,354.0,2.8,28.7,809.0,781.34,568.01
2018,7,12,11,15,534.0,338.0,2.85,29.1,839.0,787.77,571.91
2018,7,12,11,30,576.0,322.0,2.9,29.5,869.0,790.13,572.97
2018,7,12,11,45,614.0,295.0,2.95,29.9,882.0,775.11,562.54
2018,7,12,12,0,652.0,268.0,3.0,30.3,895.0,757.36,550.17
2018,7,12,12,15,719.5,222.5,3.1,30.55,914.0,742.01,540.3
2018,7,12,12,30,787.0,177.0,3.2,30.8,933.0,714.91,522.06
2018,7,12,12,45,791.5,174.0,3.25,31.0,929.0,679.26,496.02
2018,7,12,13,0,796.0,171.0,3.3,31.2,925.0,641.1,467.67
2018,7,12,13,15,783.0,176.5,3.3,31.05,908.5,596.58,434.53
2018,7,12,13,30,770.0,182.0,3.3,30.9,892.0,551.14,399.95
2018,7,12,13,45,799.0,158.0,3.25,30.75,879.0,504.6,363.54
2018,7,12,14,0,828.0,134.0,3.2,30.6,866.0,453.96,322.71
2018,7,12,14,15,823.0,130.5,3.15,30.25,838.5,402.09,280.2
2018,7,12,14,30,818.0,127.0,3.1,29.9,811.0,349.4,236.19
2018,7,12,14,45,811.0,124.0,3.05,29.55,778.0,291.15,187.93
2018,7,12,15,0,804.0,121.0,3.0,29.2,745.0,236.16,143.33
2018,7,12,15,15,791.5,118.5,3.0,29.2,706.5,180.87,102.78
2018,7,12,15,30,779.0,116.0,3.0,29.2,668.0,126.59,72.59
