Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,15,45,765.5,112.5,2.9,28.4,626.0,86.96,66.16
2018,7,12,16,0,752.0,109.0,2.8,27.6,584.0,85.62,65.52
2018,7,12,16,15,735.0,104.0,2.85,27.0,538.5,83.07,63.78
2018,7,12,16,30,718.0,99.0,2.9,26.4,493.0,80.34,61.9
2018,7,12,16,45,694.0,94.5,2.9,25.8,445.5,71.65,54.99
2018,7,12,17,0,670.0,90.0,2.9,25.2,398.0,69.02,53.12
2018,7,12,17,15,636.5,85.0,2.9,24.45,349.5,65.79,50.74
2018,7,12,17,30,603.0,80.0,2.9,23.7,301.0,62.51,48.25
2018,7,12,17,45,513.0,78.5,2.95,22.95,246.5,61.0,47.2
2018,7,12,18,0,423.0,77.0,3.0,22.2,192.0,57.49,44.31
2018,7,12,18,15,267.5,69.5,2.9,21.55,137.0,50.91,38.57
2018,7,12,18,30,112.0,62.0,2.8,20.9,82.0,45.43,33.54
2018,7,12,18,45,71.5,44.5,2.7,20.25,56.0,32.92,22.23
2018,7,12,19,0,31.0,27.0,2.6,19.6,30.0,20.34,9.54
2018,7,12,19,15,19.5,15.0,2.55,19.3,16.5,11.8,0.0
2018,7,12,19,30,8.0,3.0,2.5,19.0,3.0,2.36,0.0
2018,7,12,19,45,4.0,1.5,2.4,18.7,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.9,17.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.3,15.15,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.3,15.2,3.0,2.84,0.0
2018,7,13,5,15,31.0,17.5,2.3,15.6,20.0,28.06,0.0
2018,7,13,5,30,60.0,32.0,2.3,16.0,37.0,59.1,38.66
2018,7,13,5,45,110.0,48.0,2.3,16.4,65.5,106.25,80.93
2018,7,13,6,0,160.0,64.0,2.3,16.8,94.0,151.54,120.46
2018,7,13,6,15,168.5,82.5,2.25,17.25,122.5,183.53,148.57
2018,7,13,6,30,177.0,101.0,2.2,17.7,151.0,215.82,176.01
2018,7,13,6,45,118.5,105.5,2.2,18.2,142.0,178.91,145.44
2018,7,13,7,0,60.0,110.0,2.2,18.7,133.0,136.58,109.55
2018,7,13,7,15,34.5,102.5,2.25,19.3,116.0,112.26,88.67
2018,7,13,7,30,9.0,95.0,2.3,19.9,99.0,80.53,61.48
2018,7,13,7,45,10.5,138.5,2.3,20.5,144.0,119.25,92.73
2018,7,13,8,0,12.0,182.0,2.3,21.1,189.0,158.92,123.98
2018,7,13,8,15,21.5,199.5,2.35,21.75,213.0,181.61,141.51
2018,7,13,8,30,31.0,217.0,2.4,22.4,237.0,219.73,170.85
2018,7,13,8,45,132.5,213.0,2.5,23.05,306.5,321.17,251.41
2018,7,13,9,0,234.0,209.0,2.6,23.7,376.0,426.09,331.67
2018,7,13,9,15,373.5,227.0,2.6,24.3,511.0,593.7,454.43
2018,7,13,9,30,513.0,245.0,2.6,24.9,646.0,740.18,556.35
2018,7,13,9,45,543.5,250.5,2.6,25.5,692.0,773.48,576.13
2018,7,13,10,0,574.0,256.0,2.6,26.1,738.0,809.9,598.42
2018,7,13,10,15,613.0,239.5,2.65,26.6,770.0,825.42,607.74
2018,7,13,10,30,652.0,223.0,2.7,27.1,802.0,837.07,614.61
2018,7,13,10,45,726.0,193.0,2.75,27.6,852.0,863.18,631.52
2018,7,13,11,0,800.0,163.0,2.8,28.1,902.0,877.16,639.1
2018,7,13,11,15,725.5,207.5,2.85,28.55,885.5,841.64,613.5
2018,7,13,11,30,651.0,252.0,2.9,29.0,869.0,795.74,579.86
2018,7,13,11,45,742.5,201.0,2.95,29.4,910.0,793.94,579.76
2018,7,13,12,0,834.0,150.0,3.0,29.8,951.0,783.64,573.35
2018,7,13,12,15,849.0,140.5,3.1,30.0,955.5,756.42,554.12
2018,7,13,12,30,864.0,131.0,3.2,30.2,960.0,725.75,532.2
2018,7,13,12,45,870.0,125.5,3.25,30.4,954.5,688.51,504.9
2018,7,13,13,0,876.0,120.0,3.3,30.6,949.0,648.46,475.03
2018,7,13,13,15,874.0,119.0,3.35,30.65,935.0,604.25,441.63
2018,7,13,13,30,872.0,118.0,3.4,30.7,921.0,558.05,405.87
2018,7,13,13,45,868.0,116.0,3.4,30.7,899.5,508.37,366.55
2018,7,13,14,0,864.0,114.0,3.4,30.7,878.0,457.26,325.05
2018,7,13,14,15,858.0,113.0,3.4,30.6,850.5,404.85,281.63
2018,7,13,14,30,852.0,112.0,3.4,30.5,823.0,351.6,236.74
2018,7,13,14,45,843.5,110.0,3.4,30.4,789.5,296.46,190.42
2018,7,13,15,0,835.0,108.0,3.4,30.3,756.0,241.24,145.46
2018,7,13,15,15,823.5,105.5,3.4,30.3,717.0,185.45,104.55
2018,7,13,15,30,812.0,103.0,3.4,30.3,678.0,130.38,74.1
2018,7,13,15,45,798.5,100.0,3.35,29.8,635.0,80.24,60.32
2018,7,13,16,0,785.0,97.0,3.3,29.3,592.0,78.88,59.55
2018,7,13,16,15,767.0,93.5,3.3,28.85,546.0,76.97,58.28
2018,7,13,16,30,749.0,90.0,3.3,28.4,500.0,74.94,56.92
2018,7,13,16,45,724.5,86.0,3.3,27.95,451.5,72.32,55.06
2018,7,13,17,0,700.0,82.0,3.3,27.5,403.0,69.61,53.11
2018,7,13,17,15,667.0,77.5,3.3,26.75,354.0,61.22,46.39
2018,7,13,17,30,634.0,73.0,3.3,26.0,305.0,58.05,44.0
2018,7,13,17,45,588.5,67.5,3.3,25.25,257.0,53.96,40.74
2018,7,13,18,0,543.0,62.0,3.3,24.5,209.0,49.86,37.34
2018,7,13,18,15,477.5,55.0,3.25,23.6,164.5,44.4,32.64
2018,7,13,18,30,412.0,48.0,3.2,22.7,120.0,38.99,27.76
2018,7,13,18,45,317.0,38.0,3.15,21.8,83.0,30.96,20.4
2018,7,13,19,0,222.0,28.0,3.1,20.9,46.0,21.4,10.07
2018,7,13,19,15,123.5,16.0,3.1,20.35,25.0,12.59,0.0
2018,7,13,19,30,25.0,4.0,3.1,19.8,4.0,0.0,0.0
2018,7,13,19,45,12.5,2.0,3.05,19.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.95,17.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,14,4,45,17.0,2.5,2.6,14.1,2.5,0.0,0.0
2018,7,14,5,0,34.0,5.0,2.6,14.2,5.0,12.06,0.0
2018,7,14,5,15,146.0,17.0,2.65,14.65,28.5,56.21,0.0
2018,7,14,5,30,258.0,29.0,2.7,15.1,52.0,142.65,97.99
2018,7,14,5,45,352.5,38.0,2.75,15.55,90.5,206.44,159.91
2018,7,14,6,0,447.0,47.0,2.8,16.0,129.0,280.19,224.7
2018,7,14,6,15,330.5,51.0,2.8,16.55,122.0,249.06,203.29
2018,7,14,6,30,214.0,55.0,2.8,17.1,115.0,196.39,161.31
2018,7,14,6,45,107.0,74.5,2.75,17.65,104.5,138.43,112.54
2018,7,14,7,0,0.0,94.0,2.7,18.2,94.0,74.59,57.07
2018,7,14,7,15,4.5,124.0,2.7,18.9,126.0,103.81,81.09
2018,7,14,7,30,9.0,154.0,2.7,19.6,158.0,133.56,104.99
2018,7,14,7,45,24.5,184.5,2.7,20.3,197.5,172.57,136.23
2018,7,14,8,0,40.0,215.0,2.7,21.0,237.0,228.39,180.07
2018,7,14,8,15,166.5,229.0,2.75,21.7,333.5,363.95,287.79
2018,7,14,8,30,293.0,243.0,2.8,22.4,430.0,507.39,396.43
2018,7,14,8,45,556.0,172.5,2.85,23.1,558.5,700.04,539.33
2018,7,14,9,0,819.0,102.0,2.9,23.8,687.0,851.59,642.45
2018,7,14,9,15,839.5,100.5,2.95,24.35,729.0,877.32,656.24
2018,7,14,9,30,860.0,99.0,3.0,24.9,771.0,900.06,668.98
2018,7,14,9,45,868.5,100.5,3.1,25.5,804.5,911.6,674.44
2018,7,14,10,0,877.0,102.0,3.2,26.1,838.0,919.51,677.64
2018,7,14,10,15,883.5,103.0,3.25,26.5,865.5,921.37,677.14
2018,7,14,10,30,890.0,104.0,3.3,26.9,893.0,919.45,674.31
2018,7,14,10,45,867.0,123.5,3.4,27.3,907.5,904.27,663.13
2018,7,14,11,0,844.0,143.0,3.5,27.7,922.0,884.68,649.18
2018,7,14,11,15,732.0,217.5,3.6,27.85,901.0,857.64,629.97
2018,7,14,11,30,620.0,292.0,3.7,28.0,880.0,803.92,590.38
2018,7,14,11,45,667.0,264.5,3.8,28.1,901.0,796.24,586.01
2018,7,14,12,0,714.0,237.0,3.9,28.2,922.0,783.25,577.49
2018,7,14,12,15,795.5,183.0,4.0,28.1,946.0,762.67,564.88
2018,7,14,12,30,877.0,129.0,4.1,28.0,970.0,734.82,546.65
2018,7,14,12,45,880.0,124.5,4.15,27.9,962.5,695.77,518.09
2018,7,14,13,0,883.0,120.0,4.2,27.8,955.0,654.11,487.0
2018,7,14,13,15,891.5,112.5,4.2,27.6,944.0,610.98,454.08
2018,7,14,13,30,900.0,105.0,4.2,27.4,933.0,564.92,417.98
2018,7,14,13,45,823.5,148.5,4.25,27.2,892.5,511.87,375.79
2018,7,14,14,0,747.0,192.0,4.3,27.0,852.0,460.0,334.18
2018,7,14,14,15,790.5,160.0,4.3,26.7,838.0,410.49,292.36
2018,7,14,14,30,834.0,128.0,4.3,26.4,824.0,356.98,245.9
2018,7,14,14,45,849.0,112.5,4.3,26.1,795.5,300.36,197.03
2018,7,14,15,0,864.0,97.0,4.3,25.8,767.0,240.95,147.04
2018,7,14,15,15,853.0,95.0,4.3,25.8,727.5,183.88,104.16
2018,7,14,15,30,842.0,93.0,4.3,25.8,688.0,127.46,72.2
2018,7,14,15,45,828.0,91.0,4.3,24.7,645.0,85.03,65.64
2018,7,14,16,0,814.0,89.0,4.3,23.6,602.0,83.47,64.86
2018,7,14,16,15,796.5,86.0,4.25,22.85,555.5,72.83,56.29
2018,7,14,16,30,779.0,83.0,4.2,22.1,509.0,70.92,55.05
2018,7,14,16,45,756.0,80.0,4.15,21.3,460.5,68.81,53.64
2018,7,14,17,0,733.0,77.0,4.1,20.5,412.0,66.65,52.15
2018,7,14,17,15,702.0,72.0,4.0,19.9,362.0,62.82,49.15
2018,7,14,17,30,671.0,67.0,3.9,19.3,312.0,58.89,46.01
2018,7,14,17,45,627.0,62.5,3.85,18.7,263.5,50.87,39.18
2018,7,14,18,0,583.0,58.0,3.8,18.1,215.0,47.33,36.16
2018,7,14,18,15,519.0,51.5,3.7,17.7,169.5,42.1,31.46
2018,7,14,18,30,455.0,45.0,3.6,17.3,124.0,36.91,26.62
2018,7,14,18,45,357.0,36.0,3.5,16.9,86.0,29.54,19.63
2018,7,14,19,0,259.0,27.0,3.4,16.5,48.0,22.24,10.75
2018,7,14,19,15,145.5,16.0,3.4,16.2,26.0,12.59,0.0
2018,7,14,19,30,32.0,5.0,3.4,15.9,4.0,0.0,0.0
2018,7,14,19,45,16.0,2.5,3.4,15.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,15,4,45,11.5,1.5,2.5,12.5,1.5,0.0,0.0
2018,7,15,5,0,23.0,3.0,2.6,12.6,3.0,7.87,0.0
2018,7,15,5,15,119.5,13.0,2.65,13.05,22.5,45.33,0.0
2018,7,15,5,30,216.0,23.0,2.7,13.5,42.0,121.95,82.77
2018,7,15,5,45,277.5,31.5,2.8,13.95,71.5,169.0,131.24
2018,7,15,6,0,339.0,40.0,2.9,14.4,101.0,222.7,179.79
2018,7,15,6,15,201.0,44.0,2.9,14.95,83.0,166.49,136.16
2018,7,15,6,30,63.0,48.0,2.9,15.5,65.0,81.96,65.04
2018,7,15,6,45,31.5,64.5,2.9,16.1,73.0,73.1,57.17
2018,7,15,7,0,0.0,81.0,2.9,16.7,81.0,63.07,47.8
2018,7,15,7,15,4.5,114.5,2.9,17.35,116.5,95.14,74.43
2018,7,15,7,30,9.0,148.0,2.9,18.0,152.0,128.03,101.17
2018,7,15,7,45,28.0,183.5,2.9,18.7,198.5,188.13,149.82
2018,7,15,8,0,47.0,219.0,2.9,19.4,245.0,238.49,189.49
2018,7,15,8,15,180.0,231.5,2.9,20.1,344.0,378.22,301.08
2018,7,15,8,30,313.0,244.0,2.9,20.8,443.0,526.16,413.51
2018,7,15,8,45,582.0,173.5,2.9,21.5,576.0,724.68,560.78
2018,7,15,9,0,851.0,103.0,2.9,22.2,709.0,882.29,667.42
2018,7,15,9,15,886.5,95.0,2.95,22.75,757.5,915.21,685.87
2018,7,15,9,30,922.0,87.0,3.0,23.3,806.0,945.31,703.33
2018,7,15,9,45,925.0,91.0,3.05,23.9,839.5,954.98,706.99
2018,7,15,10,0,928.0,95.0,3.1,24.5,873.0,960.65,708.28
2018,7,15,10,15,934.5,96.0,3.15,25.0,902.0,962.52,707.47
2018,7,15,10,30,941.0,97.0,3.2,25.5,931.0,960.41,704.21
2018,7,15,10,45,946.5,97.5,3.3,26.0,953.5,952.91,697.89
2018,7,15,11,0,952.0,98.0,3.4,26.5,976.0,941.42,689.09
2018,7,15,11,15,955.5,98.0,3.5,26.7,991.0,923.78,677.13
2018,7,15,11,30,959.0,98.0,3.6,26.9,1006.0,902.33,662.7
2018,7,15,11,45,961.5,98.0,3.7,27.1,1014.0,876.35,645.25
2018,7,15,12,0,964.0,98.0,3.8,27.3,1022.0,846.83,625.39
2018,7,15,12,15,963.0,98.0,3.9,27.25,1021.0,811.3,601.95
2018,7,15,12,30,962.0,98.0,4.0,27.2,1020.0,772.77,575.06
2018,7,15,12,45,959.0,99.0,4.1,27.15,1012.0,730.87,544.54
2018,7,15,13,0,956.0,100.0,4.2,27.1,1004.0,686.43,511.43
2018,7,15,13,15,953.5,99.0,4.25,26.9,988.5,638.44,475.03
2018,7,15,13,30,951.0,98.0,4.3,26.7,973.0,588.28,435.94
2018,7,15,13,45,947.5,97.0,4.35,26.45,951.0,535.66,393.85
2018,7,15,14,0,944.0,96.0,4.4,26.2,929.0,481.37,349.12
2018,7,15,14,15,938.0,94.5,4.4,25.9,899.5,424.32,301.08
2018,7,15,14,30,932.0,93.0,4.4,25.6,870.0,366.33,251.27
2018,7,15,14,45,924.5,91.5,4.45,25.25,835.0,307.23,200.47
2018,7,15,15,0,917.0,90.0,4.5,24.9,800.0,247.84,150.83
2018,7,15,15,15,906.5,88.5,4.5,24.9,760.0,187.98,105.52
2018,7,15,15,30,896.0,87.0,4.5,24.9,720.0,128.66,71.66
2018,7,15,15,45,883.0,84.5,4.4,24.0,675.0,82.73,63.92
2018,7,15,16,0,870.0,82.0,4.3,23.1,630.0,80.7,62.68
2018,7,15,16,15,853.0,79.5,4.2,22.5,581.5,78.42,61.11
2018,7,15,16,30,836.0,77.0,4.1,21.9,533.0,75.99,59.41
2018,7,15,16,45,813.5,74.0,4.0,21.25,482.5,65.89,51.14
2018,7,15,17,0,791.0,71.0,3.9,20.6,432.0,63.48,49.41
2018,7,15,17,15,760.5,67.5,3.8,20.0,380.5,60.51,47.14
2018,7,15,17,30,730.0,64.0,3.7,19.4,329.0,57.51,44.79
2018,7,15,17,45,686.0,59.5,3.6,18.85,278.0,53.54,41.5
2018,7,15,18,0,642.0,55.0,3.5,18.3,227.0,49.57,38.1
2018,7,15,18,15,576.5,49.0,3.4,17.75,179.0,40.72,30.24
2018,7,15,18,30,511.0,43.0,3.3,17.2,131.0,35.74,25.6
2018,7,15,18,45,407.0,34.5,3.15,16.7,90.5,28.58,18.81
2018,7,15,19,0,303.0,26.0,3.0,16.2,50.0,21.55,10.02
2018,7,15,19,15,171.0,15.5,3.0,15.9,27.0,12.2,0.0
2018,7,15,19,30,39.0,5.0,3.0,15.6,4.0,0.0,0.0
2018,7,15,19,45,19.5,2.5,2.95,15.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,16,4,45,24.5,2.5,2.55,12.2,2.5,0.0,0.0
2018,7,16,5,0,49.0,5.0,2.7,12.4,5.0,3.93,0.0
2018,7,16,5,15,192.0,16.5,2.8,12.9,30.5,69.45,0.0
2018,7,16,5,30,335.0,28.0,2.9,13.4,56.0,168.4,113.71
2018,7,16,5,45,436.5,35.5,2.95,13.9,97.5,238.7,185.59
2018,7,16,6,0,538.0,43.0,3.0,14.4,139.0,318.54,256.48
2018,7,16,6,15,335.0,55.0,2.95,15.0,121.0,249.78,205.03
2018,7,16,6,30,132.0,67.0,2.9,15.6,103.0,151.56,124.1
2018,7,16,6,45,69.0,92.5,2.85,16.2,111.5,135.05,109.7
2018,7,16,7,0,6.0,118.0,2.8,16.8,120.0,101.13,79.75
2018,7,16,7,15,81.5,149.5,2.75,17.55,187.0,193.7,157.48
2018,7,16,7,30,157.0,181.0,2.7,18.3,254.0,298.35,242.14
2018,7,16,7,45,460.0,139.5,2.65,19.1,386.5,526.26,423.28
2018,7,16,8,0,763.0,98.0,2.6,19.9,519.0,744.75,583.21
2018,7,16,8,15,826.0,87.0,2.6,20.75,580.0,805.59,620.86
2018,7,16,8,30,889.0,76.0,2.6,21.6,641.0,857.2,652.34
2018,7,16,8,45,902.0,77.5,2.6,22.45,685.5,887.45,668.65
2018,7,16,9,0,915.0,79.0,2.6,23.3,730.0,914.59,682.82
2018,7,16,9,15,923.0,81.5,2.7,23.95,769.5,934.94,693.73
2018,7,16,9,30,931.0,84.0,2.8,24.6,809.0,951.62,702.26
2018,7,16,9,45,936.5,86.5,2.85,25.3,843.5,962.16,706.29
2018,7,16,10,0,942.0,89.0,2.9,26.0,878.0,968.76,707.87
2018,7,16,10,15,948.0,90.0,2.95,26.6,906.5,970.28,706.55
2018,7,16,10,30,954.0,91.0,3.0,27.2,935.0,967.77,702.78
2018,7,16,10,45,958.0,92.0,3.1,27.75,957.0,959.41,695.88
2018,7,16,11,0,962.0,93.0,3.2,28.3,979.0,947.03,686.5
2018,7,16,11,15,965.0,93.5,3.25,28.65,994.5,929.35,673.96
2018,7,16,11,30,968.0,94.0,3.3,29.0,1010.0,907.82,659.02
2018,7,16,11,45,969.5,94.0,3.4,29.35,1017.0,880.87,640.85
2018,7,16,12,0,971.0,94.0,3.5,29.7,1024.0,850.4,620.34
2018,7,16,12,15,969.0,95.5,3.55,29.85,1023.5,815.19,596.81
2018,7,16,12,30,967.0,97.0,3.6,30.0,1023.0,776.96,570.04
2018,7,16,12,45,962.5,99.0,3.7,30.15,1014.5,734.61,539.33
2018,7,16,13,0,958.0,101.0,3.8,30.3,1006.0,689.8,506.17
2018,7,16,13,15,955.5,100.0,3.85,30.25,990.5,641.65,470.06
2018,7,16,13,30,953.0,99.0,3.9,30.2,975.0,591.34,431.32
2018,7,16,13,45,948.5,98.5,3.9,30.15,952.5,538.42,389.4
2018,7,16,14,0,944.0,98.0,3.9,30.1,930.0,483.91,345.04
2018,7,16,14,15,938.5,97.0,3.95,29.9,901.5,427.31,298.16
2018,7,16,14,30,933.0,96.0,4.0,29.7,873.0,369.69,249.47
2018,7,16,14,45,925.5,94.0,4.0,29.45,837.5,310.09,199.09
2018,7,16,15,0,918.0,92.0,4.0,29.2,802.0,250.21,149.88
2018,7,16,15,15,907.5,90.0,4.0,29.2,761.5,189.87,104.94
2018,7,16,15,30,897.0,88.0,4.0,29.2,721.0,130.07,71.17
2018,7,16,15,45,883.5,86.0,3.95,28.35,676.0,83.64,63.51
2018,7,16,16,0,870.0,84.0,3.9,27.5,631.0,81.93,62.55
2018,7,16,16,15,853.0,81.5,3.85,26.95,582.5,79.67,61.02
2018,7,16,16,30,836.0,79.0,3.8,26.4,534.0,77.27,59.37
2018,7,16,16,45,813.0,75.5,3.75,25.8,483.0,66.92,51.05
2018,7,16,17,0,790.0,72.0,3.7,25.2,432.0,64.18,49.05
2018,7,16,17,15,759.0,68.0,3.6,24.4,380.0,60.86,46.57
2018,7,16,17,30,728.0,64.0,3.5,23.6,328.0,57.49,43.98
2018,7,16,17,45,684.0,59.5,3.4,22.75,277.0,53.51,40.8
2018,7,16,18,0,640.0,55.0,3.3,21.9,226.0,49.56,37.5
2018,7,16,18,15,573.5,49.5,3.15,20.95,178.0,41.08,30.13
2018,7,16,18,30,507.0,44.0,3.0,20.0,130.0,36.52,25.94
2018,7,16,18,45,401.0,35.0,2.9,19.1,89.5,28.98,18.9
2018,7,16,19,0,295.0,26.0,2.8,18.2,49.0,21.55,9.61
2018,7,16,19,15,164.0,15.5,2.75,17.65,26.5,12.2,0.0
2018,7,16,19,30,33.0,5.0,2.7,17.1,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,2.7,16.55,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,7,17,4,45,24.5,2.5,1.95,12.55,2.5,0.0,0.0
2018,7,17,5,0,49.0,5.0,2.1,12.8,5.0,3.93,0.0
2018,7,17,5,15,191.0,16.0,2.2,13.35,30.0,68.84,0.0
2018,7,17,5,30,333.0,27.0,2.3,13.9,55.0,166.41,110.16
2018,7,17,5,45,433.5,35.0,2.45,14.5,96.0,237.3,183.62
2018,7,17,6,0,534.0,43.0,2.6,15.1,137.0,317.14,254.25
2018,7,17,6,15,355.0,44.0,2.6,15.75,115.0,254.21,207.96
2018,7,17,6,30,176.0,45.0,2.6,16.4,93.0,163.05,133.8
2018,7,17,6,45,89.0,74.0,2.6,17.1,98.5,127.45,103.41
2018,7,17,7,0,2.0,103.0,2.6,17.8,104.0,84.37,65.41
2018,7,17,7,15,14.5,135.0,2.6,18.55,141.5,121.5,96.09
2018,7,17,7,30,27.0,167.0,2.6,19.3,179.0,172.48,137.27
2018,7,17,7,45,160.0,184.5,2.6,20.0,271.0,307.76,247.62
2018,7,17,8,0,293.0,202.0,2.6,20.7,363.0,453.98,361.2
2018,7,17,8,15,521.0,162.5,2.65,21.5,480.5,629.17,493.33
2018,7,17,8,30,749.0,123.0,2.7,22.3,598.0,799.69,612.89
2018,7,17,8,45,831.0,102.5,2.75,23.1,664.0,864.2,652.79
2018,7,17,9,0,913.0,82.0,2.8,23.9,730.0,917.39,684.96
2018,7,17,9,15,920.0,85.0,2.8,24.6,769.5,937.34,694.41
2018,7,17,9,30,927.0,88.0,2.8,25.3,809.0,953.57,701.66
2018,7,17,9,45,930.5,91.5,2.85,25.95,842.5,963.25,705.23
2018,7,17,10,0,934.0,95.0,2.9,26.6,876.0,968.94,706.34
2018,7,17,10,15,941.0,96.0,2.9,27.15,905.5,971.3,705.32
2018,7,17,10,30,948.0,97.0,2.9,27.7,935.0,969.66,701.85
2018,7,17,10,45,953.0,97.5,2.95,28.2,957.5,961.67,694.98
2018,7,17,11,0,958.0,98.0,3.0,28.7,980.0,949.67,685.69
2018,7,17,11,15,961.0,98.5,3.05,29.1,995.0,931.95,673.09
2018,7,17,11,30,964.0,99.0,3.1,29.5,1010.0,910.4,658.11
2018,7,17,11,45,965.5,99.0,3.15,29.9,1017.5,883.44,639.65
2018,7,17,12,0,967.0,99.0,3.2,30.3,1025.0,852.97,618.92
2018,7,17,12,15,964.5,101.0,3.25,30.45,1024.0,817.78,595.63
2018,7,17,12,30,962.0,103.0,3.3,30.6,1023.0,779.61,569.04
2018,7,17,12,45,957.0,105.5,3.35,30.8,1014.5,737.35,538.36
2018,7,17,13,0,952.0,108.0,3.4,31.0,1006.0,692.66,505.33
2018,7,17,13,15,949.0,107.0,3.4,31.05,990.5,644.35,469.12
2018,7,17,13,30,946.0,106.0,3.4,31.1,975.0,593.93,430.41
2018,7,17,13,45,941.5,105.5,3.45,31.2,952.5,541.22,388.95
2018,7,17,14,0,937.0,105.0,3.5,31.3,930.0,486.92,345.07
2018,7,17,14,15,931.0,103.0,3.5,31.15,900.5,429.68,298.09
2018,7,17,14,30,925.0,101.0,3.5,31.0,871.0,371.5,249.39
2018,7,17,14,45,916.5,100.0,3.55,30.9,836.0,312.62,199.96
2018,7,17,15,0,908.0,99.0,3.6,30.8,801.0,253.55,151.72
2018,7,17,15,15,897.0,97.0,3.6,30.8,760.0,193.55,107.34
2018,7,17,15,30,886.0,95.0,3.6,30.8,719.0,134.16,73.86
2018,7,17,15,45,872.0,92.5,3.6,30.05,673.5,87.16,65.91
2018,7,17,16,0,858.0,90.0,3.6,29.3,628.0,85.24,64.78
2018,7,17,16,15,839.5,87.5,3.55,28.65,579.5,74.92,56.66
2018,7,17,16,30,821.0,85.0,3.5,28.0,531.0,73.28,55.67
2018,7,17,16,45,796.5,81.5,3.5,27.4,480.0,70.76,53.91
2018,7,17,17,0,772.0,78.0,3.5,26.8,429.0,68.16,52.07
2018,7,17,17,15,738.5,74.0,3.4,25.8,376.5,64.98,49.78
2018,7,17,17,30,705.0,70.0,3.3,24.8,324.0,61.76,47.4
2018,7,17,17,45,658.0,65.0,3.25,23.8,273.0,53.12,40.27
2018,7,17,18,0,611.0,60.0,3.2,22.8,222.0,49.18,37.02
2018,7,17,18,15,541.5,53.0,3.1,21.75,174.0,43.51,32.11
2018,7,17,18,30,472.0,46.0,3.0,20.7,126.0,37.89,27.02
2018,7,17,18,45,362.5,37.0,2.9,19.65,86.5,30.46,20.06
2018,7,17,19,0,253.0,28.0,2.8,18.6,47.0,23.17,10.36
2018,7,17,19,15,134.5,15.0,2.8,18.0,24.5,11.8,0.0
2018,7,17,19,30,16.0,2.0,2.8,17.4,2.0,0.0,0.0
2018,7,17,19,45,8.0,1.0,2.8,16.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,18,4,45,15.5,2.0,1.95,13.05,2.0,0.0,0.0
2018,7,18,5,0,31.0,4.0,2.1,13.3,4.0,0.0,0.0
2018,7,18,5,15,148.0,16.5,2.25,13.8,27.0,56.64,0.0
2018,7,18,5,30,265.0,29.0,2.4,14.3,50.0,143.33,92.68
2018,7,18,5,45,368.5,38.0,2.5,14.8,90.0,214.02,165.33
2018,7,18,6,0,472.0,47.0,2.6,15.3,130.0,293.21,235.1
2018,7,18,6,15,388.5,57.5,2.55,16.05,140.5,287.64,234.72
2018,7,18,6,30,305.0,68.0,2.5,16.8,151.0,265.31,218.29
2018,7,18,6,45,183.5,93.5,2.5,17.5,146.5,219.07,179.84
2018,7,18,7,0,62.0,119.0,2.5,18.2,142.0,148.41,119.57
2018,7,18,7,15,131.0,148.0,2.45,18.9,205.5,241.41,196.19
2018,7,18,7,30,200.0,177.0,2.4,19.6,269.0,326.58,263.87
2018,7,18,7,45,497.0,133.5,2.4,20.25,397.5,549.69,439.0
2018,7,18,8,0,794.0,90.0,2.4,20.9,526.0,762.77,592.66
2018,7,18,8,15,821.0,90.5,2.4,21.65,576.5,807.68,618.79
2018,7,18,8,30,848.0,91.0,2.4,22.4,627.0,841.26,637.98
2018,7,18,8,45,862.5,93.0,2.45,23.1,671.5,872.44,655.86
2018,7,18,9,0,877.0,95.0,2.5,23.8,716.0,900.66,671.58
2018,7,18,9,15,885.0,98.0,2.5,24.55,755.0,920.83,681.29
2018,7,18,9,30,893.0,101.0,2.5,25.3,794.0,937.44,688.69
2018,7,18,9,45,898.0,104.0,2.55,26.0,827.5,947.55,692.47
2018,7,18,10,0,903.0,107.0,2.6,26.7,861.0,953.83,693.89
2018,7,18,10,15,909.5,108.5,2.7,27.3,890.0,956.11,693.55
2018,7,18,10,30,916.0,110.0,2.8,27.9,919.0,954.47,690.81
2018,7,18,10,45,906.5,119.5,2.85,28.5,936.5,941.81,680.67
2018,7,18,11,0,897.0,129.0,2.9,29.1,954.0,925.16,668.14
2018,7,18,11,15,805.0,192.5,3.0,29.45,941.5,894.74,647.75
2018,7,18,11,30,713.0,256.0,3.1,29.8,929.0,858.01,620.79
2018,7,18,11,45,673.5,284.0,3.2,30.1,923.5,822.7,595.73
2018,7,18,12,0,634.0,312.0,3.3,30.4,918.0,785.14,568.95
2018,7,18,12,15,704.0,265.5,3.35,30.55,938.5,772.84,561.36
2018,7,18,12,30,774.0,219.0,3.4,30.7,959.0,752.79,547.91
2018,7,18,12,45,799.5,201.0,3.5,30.85,960.0,712.87,519.95
2018,7,18,13,0,825.0,183.0,3.6,31.0,961.0,676.06,493.25
2018,7,18,13,15,843.5,167.5,3.6,31.05,952.0,632.76,460.97
2018,7,18,13,30,862.0,152.0,3.6,31.1,943.0,581.55,422.21
2018,7,18,13,45,785.5,192.0,3.6,31.1,899.5,528.75,381.09
2018,7,18,14,0,709.0,232.0,3.6,31.1,856.0,475.25,339.3
2018,7,18,14,15,767.5,190.5,3.6,30.95,846.0,423.99,297.21
2018,7,18,14,30,826.0,149.0,3.6,30.8,836.0,369.41,250.79
2018,7,18,14,45,847.5,131.0,3.6,30.7,810.0,310.82,201.23
2018,7,18,15,0,869.0,113.0,3.6,30.6,784.0,255.26,154.72
2018,7,18,15,15,857.5,110.0,3.6,30.6,743.0,196.65,111.33
2018,7,18,15,30,846.0,107.0,3.6,30.6,702.0,138.76,78.36
2018,7,18,15,45,826.5,105.5,3.65,30.0,655.5,84.53,63.78
2018,7,18,16,0,807.0,104.0,3.7,29.4,609.0,84.04,63.78
2018,7,18,16,15,801.5,97.0,3.75,28.7,565.5,80.23,61.04
2018,7,18,16,30,796.0,90.0,3.8,28.0,522.0,76.11,58.02
2018,7,18,16,45,770.5,87.0,3.9,27.35,471.5,74.08,56.71
2018,7,18,17,0,745.0,84.0,4.0,26.7,421.0,72.02,55.34
2018,7,18,17,15,710.5,79.0,4.0,25.6,369.0,63.06,48.21
2018,7,18,17,30,676.0,74.0,4.0,24.5,317.0,59.47,45.51
2018,7,18,17,45,627.0,69.0,4.05,23.35,266.5,55.64,42.52
2018,7,18,18,0,578.0,64.0,4.1,22.2,216.0,51.85,39.42
2018,7,18,18,15,506.0,56.0,4.0,21.1,168.5,45.54,33.95
2018,7,18,18,30,434.0,48.0,3.9,20.0,121.0,39.25,28.25
2018,7,18,18,45,325.0,38.0,3.8,18.85,82.5,31.13,20.66
2018,7,18,19,0,216.0,28.0,3.7,17.7,44.0,21.34,8.74
2018,7,18,19,15,114.0,15.0,3.55,17.2,23.0,11.8,0.0
2018,7,18,19,30,12.0,2.0,3.4,16.7,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,3.25,16.15,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.5,3.35,12.85,1.5,0.0,0.0
2018,7,19,5,0,16.0,3.0,3.6,13.0,3.0,0.0,0.0
2018,7,19,5,15,94.0,16.5,3.65,13.5,23.0,40.77,0.0
2018,7,19,5,30,172.0,30.0,3.7,14.0,43.0,111.41,69.93
2018,7,19,5,45,260.0,43.5,3.8,14.55,80.0,173.95,134.44
2018,7,19,6,0,348.0,57.0,3.9,15.1,117.0,243.45,196.05
2018,7,19,6,15,255.0,65.5,3.75,15.75,117.5,222.68,182.28
2018,7,19,6,30,162.0,74.0,3.6,16.4,118.0,177.73,145.95
2018,7,19,6,45,176.5,103.0,3.45,17.05,160.0,226.23,186.45
2018,7,19,7,0,191.0,132.0,3.3,17.7,202.0,274.91,225.75
2018,7,19,7,15,361.0,134.0,3.15,18.45,290.5,419.55,342.57
2018,7,19,7,30,531.0,136.0,3.0,19.2,379.0,561.22,451.72
2018,7,19,7,45,599.0,136.0,2.85,19.95,440.0,641.55,509.03
2018,7,19,8,0,667.0,136.0,2.7,20.7,501.0,716.22,560.54
2018,7,19,8,15,690.0,141.0,2.6,21.55,548.5,759.65,586.97
2018,7,19,8,30,713.0,146.0,2.5,22.4,596.0,801.34,611.56
2018,7,19,8,45,716.5,155.5,2.4,23.3,635.0,828.56,625.46
2018,7,19,9,0,720.0,165.0,2.3,24.2,674.0,852.67,637.07
2018,7,19,9,15,641.5,208.0,2.3,25.1,680.5,831.99,618.43
2018,7,19,9,30,563.0,251.0,2.3,26.0,687.0,798.1,590.55
2018,7,19,9,45,527.5,282.0,2.25,26.9,705.0,795.75,584.52
2018,7,19,10,0,492.0,313.0,2.2,27.8,723.0,789.53,575.78
2018,7,19,10,15,606.0,265.5,2.25,28.55,788.0,849.28,615.73
2018,7,19,10,30,720.0,218.0,2.3,29.3,853.0,902.08,649.76
2018,7,19,10,45,806.5,173.5,2.3,30.05,901.0,917.05,656.48
2018,7,19,11,0,893.0,129.0,2.3,30.8,949.0,923.11,657.67
2018,7,19,11,15,895.0,130.5,2.45,31.3,963.5,905.93,646.16
2018,7,19,11,30,897.0,132.0,2.6,31.8,978.0,885.15,632.49
2018,7,19,11,45,897.5,133.0,2.75,32.25,985.0,859.23,615.56
2018,7,19,12,0,898.0,134.0,2.9,32.7,992.0,830.06,596.43
2018,7,19,12,15,895.0,136.0,3.05,32.85,991.0,795.95,574.24
2018,7,19,12,30,892.0,138.0,3.2,33.0,990.0,759.15,548.78
2018,7,19,12,45,879.5,144.5,3.35,33.15,979.0,716.62,518.7
2018,7,19,13,0,867.0,151.0,3.5,33.3,968.0,672.37,486.72
2018,7,19,13,15,807.0,184.0,3.65,33.1,935.0,624.73,451.68
2018,7,19,13,30,747.0,217.0,3.8,32.9,902.0,573.5,413.63
2018,7,19,13,45,778.0,192.5,3.9,32.7,890.5,526.59,377.88
2018,7,19,14,0,809.0,168.0,4.0,32.5,879.0,477.08,338.65
2018,7,19,14,15,820.0,156.0,4.1,32.0,856.5,424.03,295.86
2018,7,19,14,30,831.0,144.0,4.2,31.5,834.0,368.6,250.0
2018,7,19,14,45,818.0,143.0,4.25,31.0,798.5,312.01,203.31
2018,7,19,15,0,805.0,142.0,4.3,30.5,763.0,255.99,158.14
2018,7,19,15,15,792.0,139.0,4.3,30.5,723.0,199.51,116.24
2018,7,19,15,30,779.0,136.0,4.3,30.5,683.0,144.14,84.26
2018,7,19,15,45,762.5,132.0,4.25,29.25,638.5,99.39,76.12
2018,7,19,16,0,746.0,128.0,4.2,28.0,594.0,90.26,69.28
2018,7,19,16,15,728.5,121.5,4.1,27.25,547.0,87.35,67.33
2018,7,19,16,30,711.0,115.0,4.0,26.5,500.0,84.23,65.17
2018,7,19,16,45,689.0,108.5,3.95,25.8,451.5,80.8,62.72
2018,7,19,17,0,667.0,102.0,3.9,25.1,403.0,77.18,60.08
2018,7,19,17,15,635.0,95.0,3.75,24.3,353.5,72.87,56.83
2018,7,19,17,30,603.0,88.0,3.6,23.5,304.0,68.41,53.37
2018,7,19,17,45,559.5,79.5,3.5,22.7,255.0,62.55,48.59
2018,7,19,18,0,516.0,71.0,3.4,21.9,206.0,56.55,43.53
2018,7,19,18,15,451.0,61.0,3.3,21.1,160.5,49.02,36.95
2018,7,19,18,30,386.0,51.0,3.2,20.3,115.0,41.4,30.04
2018,7,19,18,45,292.0,39.5,3.05,19.55,78.5,30.15,19.72
2018,7,19,19,0,198.0,28.0,2.9,18.8,42.0,21.27,8.17
2018,7,19,19,15,105.0,15.0,2.9,18.35,22.0,11.8,0.0
2018,7,19,19,30,12.0,2.0,2.9,17.9,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,2.85,17.5,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,20,4,45,0.5,0.5,2.55,13.6,0.5,0.0,0.0
2018,7,20,5,0,1.0,1.0,2.6,13.8,1.0,0.0,0.0
2018,7,20,5,15,19.0,13.0,2.65,14.35,14.5,15.86,0.0
2018,7,20,5,30,37.0,25.0,2.7,14.9,28.0,42.16,22.63
2018,7,20,5,45,116.0,45.0,2.8,15.45,63.0,108.0,81.81
2018,7,20,6,0,195.0,65.0,2.9,16.0,98.0,172.37,137.54
2018,7,20,6,15,269.5,80.5,2.9,16.75,143.0,236.38,192.6
2018,7,20,6,30,344.0,96.0,2.9,17.5,188.0,320.46,262.6
2018,7,20,6,45,403.5,107.0,2.95,18.25,237.0,385.54,315.56
2018,7,20,7,0,463.0,118.0,3.0,19.0,286.0,454.95,370.25
2018,7,20,7,15,509.5,124.5,2.95,19.8,335.5,514.02,414.83
2018,7,20,7,30,556.0,131.0,2.9,20.6,385.0,575.08,459.41
2018,7,20,7,45,593.5,135.0,2.85,21.4,434.0,637.2,502.99
2018,7,20,8,0,631.0,139.0,2.8,22.2,483.0,691.3,539.52
2018,7,20,8,15,658.0,142.0,2.8,23.05,529.5,735.07,567.51
2018,7,20,8,30,685.0,145.0,2.8,23.9,576.0,777.36,593.43
2018,7,20,8,45,708.5,145.5,2.8,24.75,619.5,812.06,613.58
2018,7,20,9,0,732.0,146.0,2.8,25.6,663.0,844.48,631.88
2018,7,20,9,15,754.5,144.5,2.85,26.4,703.5,864.9,642.34
2018,7,20,9,30,777.0,143.0,2.9,27.2,744.0,889.15,655.39
2018,7,20,9,45,799.0,137.5,2.9,27.95,780.0,905.65,662.99
2018,7,20,10,0,821.0,132.0,2.9,28.7,816.0,918.69,668.38
2018,7,20,10,15,828.5,133.5,3.0,29.25,843.5,908.05,659.61
2018,7,20,10,30,836.0,135.0,3.1,29.8,871.0,907.44,657.72
2018,7,20,10,45,841.5,135.5,3.2,30.35,892.0,900.42,651.65
2018,7,20,11,0,847.0,136.0,3.3,30.9,913.0,889.78,643.35
2018,7,20,11,15,850.0,136.5,3.4,31.15,927.0,873.36,632.11
2018,7,20,11,30,853.0,137.0,3.5,31.4,941.0,853.49,618.68
2018,7,20,11,45,854.5,137.5,3.65,31.6,948.0,829.04,602.59
2018,7,20,12,0,856.0,138.0,3.8,31.8,955.0,801.46,584.35
2018,7,20,12,15,859.0,135.5,3.9,31.85,955.0,769.77,562.94
2018,7,20,12,30,862.0,133.0,4.0,31.9,955.0,735.25,538.46
2018,7,20,12,45,771.5,184.0,4.05,31.9,915.5,683.81,500.2
2018,7,20,13,0,681.0,235.0,4.1,31.9,876.0,630.46,460.5
2018,7,20,13,15,664.0,240.5,4.2,31.8,857.0,586.06,427.87
2018,7,20,13,30,647.0,246.0,4.3,31.7,838.0,541.39,394.26
2018,7,20,13,45,674.0,225.0,4.35,31.55,828.5,499.93,362.12
2018,7,20,14,0,701.0,204.0,4.4,31.4,819.0,454.79,326.02
2018,7,20,14,15,555.5,268.0,4.4,31.05,745.5,398.93,283.69
2018,7,20,14,30,410.0,332.0,4.4,30.7,672.0,352.52,249.79
2018,7,20,14,45,516.0,267.5,4.45,30.4,677.0,309.45,212.14
2018,7,20,15,0,622.0,203.0,4.5,30.1,682.0,252.47,163.14
2018,7,20,15,15,707.0,157.0,4.5,30.1,674.0,192.82,114.78
2018,7,20,15,30,792.0,111.0,4.5,30.1,666.0,129.99,72.96
2018,7,20,15,45,776.5,107.5,4.5,29.15,622.5,84.41,63.96
2018,7,20,16,0,761.0,104.0,4.5,28.2,579.0,82.87,63.17
2018,7,20,16,15,740.0,101.0,4.45,27.55,532.5,81.4,62.34
2018,7,20,16,30,719.0,98.0,4.4,26.9,486.0,79.87,61.45
2018,7,20,16,45,692.0,94.0,4.35,26.25,437.5,71.44,54.77
2018,7,20,17,0,665.0,90.0,4.3,25.6,389.0,69.08,53.14
2018,7,20,17,15,629.0,85.0,4.2,24.8,340.0,65.82,50.73
2018,7,20,17,30,593.0,80.0,4.1,24.0,291.0,62.52,48.23
2018,7,20,17,45,543.0,73.5,4.0,23.25,243.0,57.89,44.48
2018,7,20,18,0,493.0,67.0,3.9,22.5,195.0,53.24,40.56
2018,7,20,18,15,425.0,57.5,3.8,21.7,151.0,46.04,34.27
2018,7,20,18,30,357.0,48.0,3.7,20.9,107.0,38.77,27.69
2018,7,20,18,45,264.0,36.5,3.6,20.15,72.0,27.86,17.7
2018,7,20,19,0,171.0,25.0,3.5,19.4,37.0,19.01,6.16
2018,7,20,19,15,90.5,13.5,3.45,18.95,19.5,10.62,0.0
2018,7,20,19,30,10.0,2.0,3.4,18.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,3.3,18.1,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.05,17.05,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.1,15.1,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.1,15.2,2.0,0.0,0.0
2018,7,21,5,15,59.5,14.0,2.2,15.7,18.0,28.68,0.0
2018,7,21,5,30,113.0,26.0,2.3,16.2,34.0,84.87,48.44
2018,7,21,5,45,223.0,39.5,2.4,16.7,71.5,154.82,117.79
2018,7,21,6,0,333.0,53.0,2.5,17.2,109.0,232.81,185.32
2018,7,21,6,15,315.0,67.5,2.5,17.85,135.0,257.08,208.34
2018,7,21,6,30,297.0,82.0,2.5,18.5,161.0,278.82,227.63
2018,7,21,6,45,337.0,98.0,2.5,19.15,205.5,335.37,273.89
2018,7,21,7,0,377.0,114.0,2.5,19.8,250.0,394.55,320.57
2018,7,21,7,15,495.0,109.0,2.5,20.5,316.5,487.31,392.87
2018,7,21,7,30,613.0,104.0,2.5,21.2,383.0,598.17,475.65
2018,7,21,7,45,650.5,106.5,2.55,21.95,433.0,651.99,512.82
2018,7,21,8,0,688.0,109.0,2.6,22.7,483.0,705.72,548.37
2018,7,21,8,15,709.0,113.0,2.65,23.4,529.0,746.87,574.28
2018,7,21,8,30,730.0,117.0,2.7,24.1,575.0,781.68,595.38
2018,7,21,8,45,746.5,120.0,2.7,24.8,617.5,813.83,614.08
2018,7,21,9,0,763.0,123.0,2.7,25.5,660.0,843.38,630.76
2018,7,21,9,15,761.0,133.0,2.8,26.1,694.5,860.48,639.84
2018,7,21,9,30,759.0,143.0,2.9,26.7,729.0,873.93,646.58
2018,7,21,9,45,736.0,162.5,2.95,27.3,752.0,873.4,643.75
2018,7,21,10,0,713.0,182.0,3.0,27.9,775.0,877.78,644.43
2018,7,21,10,15,752.5,167.5,3.1,28.3,812.5,886.34,648.8
2018,7,21,10,30,792.0,153.0,3.2,28.7,850.0,900.11,656.65
2018,7,21,10,45,745.0,183.5,3.3,29.1,852.0,873.29,637.67
2018,7,21,11,0,698.0,214.0,3.4,29.5,854.0,853.26,622.89
2018,7,21,11,15,716.5,207.0,3.5,29.75,873.0,844.33,616.58
2018,7,21,11,30,735.0,200.0,3.6,30.0,892.0,822.68,601.84
2018,7,21,11,45,776.0,178.5,3.7,30.2,914.0,813.78,595.97
2018,7,21,12,0,817.0,157.0,3.8,30.4,936.0,799.67,586.29
2018,7,21,12,15,825.5,151.5,3.85,30.45,938.5,757.83,557.38
2018,7,21,12,30,834.0,146.0,3.9,30.5,941.0,726.08,534.65
2018,7,21,12,45,843.0,139.0,4.0,30.55,937.0,690.59,508.94
2018,7,21,13,0,852.0,132.0,4.1,30.6,933.0,652.14,480.47
2018,7,21,13,15,850.0,130.5,4.15,30.45,918.5,608.13,447.42
2018,7,21,13,30,848.0,129.0,4.2,30.3,904.0,562.18,412.04
2018,7,21,13,45,844.0,127.0,4.25,30.15,883.0,513.14,373.34
2018,7,21,14,0,840.0,125.0,4.3,30.0,862.0,462.71,332.44
2018,7,21,14,15,834.0,123.0,4.3,29.75,834.5,410.32,289.04
2018,7,21,14,30,828.0,121.0,4.3,29.5,807.0,357.14,244.13
2018,7,21,14,45,820.5,118.5,4.3,29.25,774.0,302.68,198.04
2018,7,21,15,0,813.0,116.0,4.3,29.0,741.0,248.05,152.96
2018,7,21,15,15,801.0,113.5,4.3,29.0,702.0,185.77,106.04
2018,7,21,15,30,789.0,111.0,4.3,29.0,663.0,130.36,73.49
2018,7,21,15,45,775.0,107.0,4.3,28.25,620.0,84.1,63.94
2018,7,21,16,0,761.0,103.0,4.3,27.5,577.0,82.26,62.86
2018,7,21,16,15,743.5,99.0,4.3,26.95,531.5,80.19,61.49
2018,7,21,16,30,726.0,95.0,4.3,26.4,486.0,77.99,60.01
2018,7,21,16,45,697.5,91.5,4.25,25.8,437.0,69.97,53.65
2018,7,21,17,0,669.0,88.0,4.2,25.2,388.0,67.85,52.19
2018,7,21,17,15,628.5,83.5,4.1,24.4,338.0,64.8,49.95
2018,7,21,17,30,588.0,79.0,4.0,23.6,288.0,61.75,47.66
2018,7,21,17,45,531.0,73.0,3.9,22.85,239.0,57.39,44.12
2018,7,21,18,0,474.0,67.0,3.8,22.1,190.0,53.06,40.48
2018,7,21,18,15,422.5,57.5,3.65,21.3,149.0,46.05,34.32
2018,7,21,18,30,371.0,48.0,3.5,20.5,108.0,38.9,27.83
2018,7,21,18,45,266.5,36.5,3.35,19.75,72.0,27.87,17.68
2018,7,21,19,0,162.0,25.0,3.2,19.0,36.0,18.98,5.54
2018,7,21,19,15,86.0,13.5,3.15,18.55,19.0,10.62,0.0
2018,7,21,19,30,10.0,2.0,3.1,18.1,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.0,17.65,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,2.0,14.9,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,2.0,15.0,2.0,0.0,0.0
2018,7,22,5,15,94.0,12.5,2.05,15.45,19.0,37.81,0.0
2018,7,22,5,30,178.0,23.0,2.1,15.9,36.0,103.67,57.21
2018,7,22,5,45,211.5,32.0,2.15,16.4,59.0,140.54,106.38
2018,7,22,6,0,245.0,41.0,2.2,16.9,82.0,177.1,140.62
2018,7,22,6,15,167.5,52.0,2.2,17.4,84.5,149.25,120.28
2018,7,22,6,30,90.0,63.0,2.2,17.9,87.0,114.5,91.88
2018,7,22,6,45,46.5,83.5,2.2,18.45,96.0,102.02,81.01
2018,7,22,7,0,3.0,104.0,2.2,19.0,105.0,86.49,66.92
2018,7,22,7,15,22.0,138.5,2.25,19.65,148.5,130.98,103.68
2018,7,22,7,30,41.0,173.0,2.3,20.3,192.0,190.85,151.93
2018,7,22,7,45,140.5,190.0,2.35,20.9,264.5,300.96,240.79
2018,7,22,8,0,240.0,207.0,2.4,21.5,337.0,419.93,332.94
2018,7,22,8,15,402.0,188.5,2.45,22.1,430.0,561.8,440.15
2018,7,22,8,30,564.0,170.0,2.5,22.7,523.0,701.02,540.73
2018,7,22,8,45,693.0,134.5,2.55,23.3,600.0,788.82,600.09
2018,7,22,9,0,822.0,99.0,2.6,23.9,677.0,860.86,646.21
2018,7,22,9,15,831.0,102.0,2.65,24.45,715.0,881.31,656.91
2018,7,22,9,30,840.0,105.0,2.7,25.0,753.0,898.41,665.81
2018,7,22,9,45,845.5,109.0,2.75,25.5,786.0,909.77,671.09
2018,7,22,10,0,851.0,113.0,2.8,26.0,819.0,917.43,674.05
2018,7,22,10,15,857.5,114.5,2.85,26.4,847.0,919.84,673.93
2018,7,22,10,30,864.0,116.0,2.9,26.8,875.0,918.51,671.53
2018,7,22,10,45,868.5,117.0,2.95,27.25,896.0,911.13,665.15
2018,7,22,11,0,873.0,118.0,3.0,27.7,917.0,900.04,656.49
