Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,6,45,465.5,81.0,3.4,17.9,208.0,416.91,343.57
2018,8,11,7,0,521.0,92.0,3.4,18.6,257.0,495.25,405.8
2018,8,11,7,15,560.5,101.0,3.45,19.35,307.0,557.99,453.57
2018,8,11,7,30,600.0,110.0,3.5,20.1,357.0,621.77,500.41
2018,8,11,7,45,629.0,117.5,3.55,20.9,407.0,676.01,538.05
2018,8,11,8,0,658.0,125.0,3.6,21.7,457.0,729.62,573.82
2018,8,11,8,15,680.0,132.0,3.6,22.35,505.0,775.54,603.31
2018,8,11,8,30,702.0,139.0,3.6,23.0,553.0,819.66,630.94
2018,8,11,8,45,718.0,145.0,3.6,23.65,597.5,855.04,651.96
2018,8,11,9,0,734.0,151.0,3.6,24.3,642.0,887.75,670.9
2018,8,11,9,15,744.0,158.0,3.6,24.85,682.0,912.91,684.77
2018,8,11,9,30,754.0,165.0,3.6,25.4,722.0,934.74,696.38
2018,8,11,9,45,759.0,172.0,3.65,25.95,755.5,948.26,702.73
2018,8,11,10,0,764.0,179.0,3.7,26.5,789.0,958.09,706.76
2018,8,11,10,15,771.5,182.0,3.7,26.85,817.5,962.4,707.51
2018,8,11,10,30,779.0,185.0,3.7,27.2,846.0,952.89,699.29
2018,8,11,10,45,783.5,188.0,3.75,27.55,867.5,946.87,693.95
2018,8,11,11,0,788.0,191.0,3.8,27.9,889.0,937.08,686.21
2018,8,11,11,15,779.5,199.0,3.85,28.0,899.0,916.11,671.85
2018,8,11,11,30,771.0,207.0,3.9,28.1,909.0,902.14,662.3
2018,8,11,11,45,783.0,202.5,3.95,28.25,920.0,871.73,641.53
2018,8,11,12,0,795.0,198.0,4.0,28.4,931.0,847.88,624.78
2018,8,11,12,15,798.0,195.5,4.05,28.3,931.0,814.92,602.04
2018,8,11,12,30,801.0,193.0,4.1,28.2,931.0,779.03,576.92
2018,8,11,12,45,803.5,189.5,4.2,28.15,924.0,739.23,548.64
2018,8,11,13,0,806.0,186.0,4.3,28.1,917.0,696.86,517.87
2018,8,11,13,15,801.0,185.0,4.3,27.85,901.0,649.39,482.73
2018,8,11,13,30,796.0,184.0,4.3,27.6,885.0,600.35,445.52
2018,8,11,13,45,783.5,184.5,4.35,27.4,859.5,547.25,404.29
2018,8,11,14,0,771.0,185.0,4.4,27.2,834.0,492.84,360.95
2018,8,11,14,15,768.0,179.5,4.35,26.8,806.5,437.57,315.83
2018,8,11,14,30,765.0,174.0,4.3,26.4,779.0,381.54,268.97
2018,8,11,14,45,752.5,170.5,4.3,26.0,742.5,323.69,220.43
2018,8,11,15,0,740.0,167.0,4.3,25.6,706.0,266.58,173.17
2018,8,11,15,15,724.0,162.5,4.3,25.6,665.0,209.29,128.93
2018,8,11,15,30,708.0,158.0,4.3,25.6,624.0,153.69,93.94
2018,8,11,15,45,689.5,151.5,4.15,24.6,578.5,103.28,81.09
2018,8,11,16,0,671.0,145.0,4.0,23.6,533.0,100.9,79.73
2018,8,11,16,15,648.0,137.5,3.95,23.05,485.0,97.58,77.38
2018,8,11,16,30,625.0,130.0,3.9,22.5,437.0,94.06,74.86
2018,8,11,16,45,593.5,122.0,3.85,21.9,387.5,89.83,71.71
2018,8,11,17,0,562.0,114.0,3.8,21.3,338.0,85.44,68.36
2018,8,11,17,15,512.5,103.5,3.7,20.6,285.0,75.82,60.44
2018,8,11,17,30,463.0,93.0,3.6,19.9,232.0,68.52,54.36
2018,8,11,17,45,411.5,81.0,3.5,19.25,187.0,60.06,47.05
2018,8,11,18,0,360.0,69.0,3.4,18.6,142.0,51.45,39.37
2018,8,11,18,15,280.5,53.5,3.35,18.05,100.5,40.07,29.01
2018,8,11,18,30,201.0,38.0,3.3,17.5,59.0,28.58,18.04
2018,8,11,18,45,118.0,22.5,3.25,16.9,33.0,17.0,0.0
2018,8,11,19,0,35.0,7.0,3.2,16.3,7.0,5.51,0.0
2018,8,11,19,15,17.5,3.5,3.15,16.05,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,12,5,15,23.5,5.0,2.1,13.4,5.5,0.0,0.0
2018,8,12,5,30,47.0,10.0,2.3,13.9,11.0,25.77,0.0
2018,8,12,5,45,129.0,26.0,2.5,14.35,39.0,106.28,54.46
2018,8,12,6,0,211.0,42.0,2.7,14.8,67.0,178.78,139.68
2018,8,12,6,15,286.5,57.5,2.6,15.5,109.0,248.16,201.71
2018,8,12,6,30,362.0,73.0,2.5,16.2,151.0,325.26,267.74
2018,8,12,6,45,420.5,85.5,2.45,16.9,199.5,394.54,325.2
2018,8,12,7,0,479.0,98.0,2.4,17.6,248.0,468.27,383.77
2018,8,12,7,15,524.5,106.5,2.4,18.4,298.5,531.46,431.76
2018,8,12,7,30,570.0,115.0,2.4,19.2,349.0,605.14,485.55
2018,8,12,7,45,606.0,121.0,2.35,20.0,399.0,662.65,525.18
2018,8,12,8,0,642.0,127.0,2.3,20.8,449.0,719.95,562.66
2018,8,12,8,15,669.5,131.5,2.35,21.65,497.5,767.56,592.67
2018,8,12,8,30,697.0,136.0,2.4,22.5,546.0,813.66,621.02
2018,8,12,8,45,720.0,138.5,2.4,23.35,591.5,851.49,642.75
2018,8,12,9,0,743.0,141.0,2.4,24.2,637.0,886.91,662.52
2018,8,12,9,15,762.0,143.0,2.5,25.0,678.5,907.82,673.33
2018,8,12,9,30,781.0,145.0,2.6,25.8,720.0,933.24,687.23
2018,8,12,9,45,798.0,144.5,2.65,26.55,757.0,950.76,695.57
2018,8,12,10,0,815.0,144.0,2.7,27.3,794.0,964.66,701.63
2018,8,12,10,15,825.0,145.5,2.85,27.85,823.5,970.06,703.68
2018,8,12,10,30,835.0,147.0,3.0,28.4,853.0,971.56,703.36
2018,8,12,10,45,842.5,147.5,3.1,28.9,876.0,965.73,698.16
2018,8,12,11,0,850.0,148.0,3.2,29.4,899.0,955.97,690.58
2018,8,12,11,15,854.0,148.5,3.3,29.7,913.5,924.12,669.26
2018,8,12,11,30,858.0,149.0,3.4,30.0,928.0,904.04,655.78
2018,8,12,11,45,860.5,148.5,3.55,30.3,935.0,878.32,638.78
2018,8,12,12,0,863.0,148.0,3.7,30.6,942.0,849.31,619.53
2018,8,12,12,15,862.0,148.5,3.75,30.7,941.0,815.15,596.78
2018,8,12,12,30,861.0,149.0,3.8,30.8,940.0,778.19,570.96
2018,8,12,12,45,858.0,148.5,3.9,30.9,931.0,736.42,541.18
2018,8,12,13,0,855.0,148.0,4.0,31.0,922.0,692.38,509.14
2018,8,12,13,15,851.5,146.5,4.05,30.85,906.0,645.22,474.45
2018,8,12,13,30,848.0,145.0,4.1,30.7,890.0,600.74,440.52
2018,8,12,13,45,842.0,144.0,4.2,30.55,867.0,547.62,399.54
2018,8,12,14,0,836.0,143.0,4.3,30.4,844.0,493.32,356.41
2018,8,12,14,15,828.0,140.5,4.3,30.05,814.0,436.19,310.06
2018,8,12,14,30,820.0,138.0,4.3,29.7,784.0,378.63,262.22
2018,8,12,14,45,810.0,134.5,4.35,29.3,748.0,319.63,212.85
2018,8,12,15,0,800.0,131.0,4.4,28.9,712.0,260.94,164.43
2018,8,12,15,15,785.0,128.0,4.4,28.9,670.5,202.41,119.53
2018,8,12,15,30,770.0,125.0,4.4,28.9,629.0,145.31,84.31
2018,8,12,15,45,727.0,127.0,4.35,27.75,575.5,89.52,68.77
2018,8,12,16,0,684.0,129.0,4.3,26.6,522.0,91.25,70.8
2018,8,12,16,15,652.0,122.5,4.2,25.85,470.0,88.0,68.55
2018,8,12,16,30,620.0,116.0,4.1,25.1,418.0,84.62,66.17
2018,8,12,16,45,624.5,103.0,4.0,24.3,378.0,77.32,60.44
2018,8,12,17,0,629.0,90.0,3.9,23.5,338.0,69.48,54.17
2018,8,12,17,15,589.5,83.0,3.8,22.55,289.0,64.82,50.52
2018,8,12,17,30,550.0,76.0,3.7,21.6,240.0,60.05,46.66
2018,8,12,17,45,490.5,67.0,3.55,20.6,192.0,53.44,41.04
2018,8,12,18,0,431.0,58.0,3.4,19.6,144.0,46.76,35.1
2018,8,12,18,15,345.0,46.0,3.3,18.9,102.0,37.35,26.51
2018,8,12,18,30,259.0,34.0,3.2,18.2,60.0,25.96,15.64
2018,8,12,18,45,154.0,21.0,3.1,17.45,34.0,15.97,0.0
2018,8,12,19,0,49.0,8.0,3.0,16.7,8.0,6.29,0.0
2018,8,12,19,15,24.5,4.0,2.95,16.4,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,13,5,15,32.5,5.5,2.4,12.7,6.0,0.0,0.0
2018,8,13,5,30,65.0,11.0,2.6,13.2,12.0,33.55,0.0
2018,8,13,5,45,167.5,25.0,2.85,13.65,41.0,121.69,57.1
2018,8,13,6,0,270.0,39.0,3.1,14.1,70.0,204.93,160.65
2018,8,13,6,15,288.0,51.5,3.1,14.65,99.5,242.31,197.77
2018,8,13,6,30,306.0,64.0,3.1,15.2,129.0,281.61,233.48
2018,8,13,6,45,182.5,91.5,3.1,15.75,133.0,233.02,193.31
2018,8,13,7,0,59.0,119.0,3.1,16.3,137.0,157.68,128.63
2018,8,13,7,15,119.5,138.5,3.05,16.9,184.0,237.65,195.71
2018,8,13,7,30,180.0,158.0,3.0,17.5,231.0,308.35,253.28
2018,8,13,7,45,268.5,166.5,3.0,18.1,292.0,411.23,335.15
2018,8,13,8,0,357.0,175.0,3.0,18.7,353.0,502.23,405.21
2018,8,13,8,15,434.5,178.5,3.0,19.4,417.5,604.54,480.65
2018,8,13,8,30,512.0,182.0,3.0,20.1,482.0,688.14,540.15
2018,8,13,8,45,645.0,153.5,3.0,20.8,562.0,800.56,618.62
2018,8,13,9,0,778.0,125.0,3.0,21.5,642.0,897.35,681.75
2018,8,13,9,15,786.0,131.0,3.05,22.05,681.5,920.08,693.68
2018,8,13,9,30,794.0,137.0,3.1,22.6,721.0,939.32,703.88
2018,8,13,9,45,797.0,144.5,3.1,23.15,754.5,951.63,709.1
2018,8,13,10,0,800.0,152.0,3.1,23.7,788.0,960.09,711.91
2018,8,13,10,15,807.5,154.5,3.2,24.15,816.5,964.05,712.89
2018,8,13,10,30,815.0,157.0,3.3,24.6,845.0,964.15,711.48
2018,8,13,10,45,820.0,159.5,3.35,25.0,867.0,958.0,705.85
2018,8,13,11,0,825.0,162.0,3.4,25.4,889.0,947.98,697.85
2018,8,13,11,15,827.5,163.5,3.5,25.55,903.0,930.9,686.3
2018,8,13,11,30,830.0,165.0,3.6,25.7,917.0,910.17,672.39
2018,8,13,11,45,830.0,166.5,3.7,25.85,923.5,883.73,654.66
2018,8,13,12,0,830.0,168.0,3.8,26.0,930.0,854.01,634.69
2018,8,13,12,15,834.0,165.0,3.9,25.9,930.5,820.44,612.08
2018,8,13,12,30,838.0,162.0,4.0,25.8,931.0,783.78,586.43
2018,8,13,12,45,842.0,157.5,4.1,25.7,924.0,742.9,557.27
2018,8,13,13,0,846.0,153.0,4.2,25.6,917.0,699.25,525.38
2018,8,13,13,15,841.0,153.0,4.25,25.3,901.0,651.04,489.47
2018,8,13,13,30,836.0,153.0,4.3,25.0,885.0,601.09,451.24
2018,8,13,13,45,829.5,151.5,4.35,24.75,861.5,547.72,409.24
2018,8,13,14,0,823.0,150.0,4.4,24.5,838.0,493.29,365.14
2018,8,13,14,15,813.5,148.5,4.45,24.05,808.0,436.83,318.49
2018,8,13,14,30,804.0,147.0,4.5,23.6,778.0,380.12,270.41
2018,8,13,14,45,792.0,144.0,4.5,23.15,741.5,321.67,220.43
2018,8,13,15,0,780.0,141.0,4.5,22.7,705.0,263.82,171.66
2018,8,13,15,15,764.5,137.5,4.5,22.7,663.5,205.94,126.24
2018,8,13,15,30,749.0,134.0,4.5,22.7,622.0,142.48,84.93
2018,8,13,15,45,729.5,129.5,4.4,21.55,576.5,91.21,71.98
2018,8,13,16,0,710.0,125.0,4.3,20.4,531.0,89.5,71.14
2018,8,13,16,15,684.5,120.0,4.2,19.8,482.5,87.23,69.62
2018,8,13,16,30,659.0,115.0,4.1,19.2,434.0,84.87,68.01
2018,8,13,16,45,625.5,108.0,4.0,18.55,383.5,80.89,64.99
2018,8,13,17,0,592.0,101.0,3.9,17.9,333.0,76.77,61.8
2018,8,13,17,15,547.5,92.5,3.8,17.35,282.5,71.26,57.28
2018,8,13,17,30,503.0,84.0,3.7,16.8,232.0,65.63,52.51
2018,8,13,17,45,441.5,73.5,3.6,16.2,184.5,55.33,43.45
2018,8,13,18,0,380.0,63.0,3.5,15.6,137.0,47.49,36.32
2018,8,13,18,15,295.0,49.0,3.4,15.2,96.0,36.99,26.58
2018,8,13,18,30,210.0,35.0,3.3,14.8,55.0,26.46,16.07
2018,8,13,18,45,118.5,20.0,3.2,14.35,30.0,15.15,0.0
2018,8,13,19,0,27.0,5.0,3.1,13.9,5.0,3.93,0.0
2018,8,13,19,15,13.5,2.5,3.05,13.7,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,14,5,15,7.0,3.0,2.5,12.9,3.0,0.0,0.0
2018,8,14,5,30,14.0,6.0,2.7,13.3,6.0,10.11,0.0
2018,8,14,5,45,50.0,22.0,2.95,13.7,27.0,49.87,17.16
2018,8,14,6,0,86.0,38.0,3.2,14.1,48.0,101.06,76.81
2018,8,14,6,15,139.0,56.5,3.25,14.5,81.5,155.07,125.37
2018,8,14,6,30,192.0,75.0,3.3,14.9,115.0,213.86,176.98
2018,8,14,6,45,100.0,82.0,3.35,15.3,103.0,154.41,127.21
2018,8,14,7,0,8.0,89.0,3.4,15.7,91.0,78.73,61.54
2018,8,14,7,15,13.0,105.5,3.4,16.15,110.0,96.61,76.62
2018,8,14,7,30,18.0,122.0,3.4,16.6,129.0,114.82,91.63
2018,8,14,7,45,9.0,88.5,3.4,17.0,92.0,76.03,58.62
2018,8,14,8,0,0.0,55.0,3.4,17.4,55.0,42.15,29.75
2018,8,14,8,15,0.0,85.5,3.35,17.85,85.5,65.78,49.21
2018,8,14,8,30,0.0,116.0,3.3,18.3,116.0,91.07,69.71
2018,8,14,8,45,1.0,135.5,3.3,18.7,136.0,108.35,83.46
2018,8,14,9,0,2.0,155.0,3.3,19.1,156.0,125.71,97.13
2018,8,14,9,15,4.0,170.5,3.3,19.55,173.0,140.56,108.68
2018,8,14,9,30,6.0,186.0,3.3,20.0,190.0,155.41,120.11
2018,8,14,9,45,10.0,214.5,3.3,20.4,222.0,183.49,141.97
2018,8,14,10,0,14.0,243.0,3.3,20.8,254.0,211.51,163.49
2018,8,14,10,15,15.0,255.0,3.35,21.1,267.0,221.98,171.15
2018,8,14,10,30,16.0,267.0,3.4,21.4,280.0,232.28,178.7
2018,8,14,10,45,18.5,287.5,3.4,21.75,303.0,251.16,192.79
2018,8,14,11,0,21.0,308.0,3.4,22.1,326.0,269.67,206.48
2018,8,14,11,15,26.0,333.5,3.45,22.35,356.5,311.77,238.11
2018,8,14,11,30,31.0,359.0,3.5,22.6,387.0,335.53,255.58
2018,8,14,11,45,34.5,371.0,3.55,22.85,402.5,344.78,262.14
2018,8,14,12,0,38.0,383.0,3.6,23.1,418.0,353.17,268.1
2018,8,14,12,15,108.5,391.5,3.65,23.15,491.0,423.08,321.65
2018,8,14,12,30,179.0,400.0,3.7,23.2,564.0,472.51,358.94
2018,8,14,12,45,175.5,419.5,3.8,23.3,579.0,471.45,357.31
2018,8,14,13,0,172.0,439.0,3.9,23.4,594.0,468.95,354.83
2018,8,14,13,15,192.0,431.5,3.95,23.25,601.5,459.26,347.75
2018,8,14,13,30,212.0,424.0,4.0,23.1,609.0,447.21,338.63
2018,8,14,13,45,351.0,358.5,4.05,23.0,655.5,453.24,342.59
2018,8,14,14,0,490.0,293.0,4.1,22.9,702.0,444.13,333.14
2018,8,14,14,15,658.0,214.0,4.1,22.55,742.0,420.17,309.93
2018,8,14,14,30,826.0,135.0,4.1,22.2,782.0,379.34,270.53
2018,8,14,14,45,817.0,131.5,4.15,21.9,746.0,320.08,219.3
2018,8,14,15,0,808.0,128.0,4.2,21.6,710.0,261.02,169.01
2018,8,14,15,15,793.0,125.0,4.2,21.6,668.5,201.83,122.3
2018,8,14,15,30,778.0,122.0,4.2,21.6,627.0,144.07,85.68
2018,8,14,15,45,761.0,117.5,4.15,20.6,581.5,92.11,73.03
2018,8,14,16,0,744.0,113.0,4.1,19.6,536.0,82.97,65.81
2018,8,14,16,15,722.0,107.5,4.1,19.1,487.5,80.13,63.74
2018,8,14,16,30,700.0,102.0,4.1,18.6,439.0,77.14,61.53
2018,8,14,16,45,633.5,101.5,4.05,18.05,380.0,76.63,61.45
2018,8,14,17,0,567.0,101.0,4.0,17.5,321.0,76.46,61.64
2018,8,14,17,15,507.5,93.5,3.9,16.95,268.5,71.53,57.61
2018,8,14,17,30,448.0,86.0,3.8,16.4,216.0,63.74,50.93
2018,8,14,17,45,387.0,74.0,3.7,15.85,170.0,55.1,43.29
2018,8,14,18,0,326.0,62.0,3.6,15.3,124.0,46.35,35.33
2018,8,14,18,15,225.5,47.0,3.5,14.9,84.0,35.16,24.96
2018,8,14,18,30,125.0,32.0,3.4,14.5,44.0,24.02,13.81
2018,8,14,18,45,70.0,18.0,3.25,14.1,24.0,13.59,0.0
2018,8,14,19,0,15.0,4.0,3.1,13.7,4.0,3.15,0.0
2018,8,14,19,15,7.5,2.0,3.0,13.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,15,5,15,10.0,2.5,2.25,12.85,2.5,0.0,0.0
2018,8,15,5,30,20.0,5.0,2.4,13.3,5.0,11.67,0.0
2018,8,15,5,45,19.5,8.5,2.55,13.75,9.5,17.14,0.89
2018,8,15,6,0,19.0,12.0,2.7,14.2,14.0,21.51,11.98
2018,8,15,6,15,9.5,18.5,2.75,14.7,19.5,19.78,11.16
2018,8,15,6,30,0.0,25.0,2.8,15.2,25.0,19.03,10.58
2018,8,15,6,45,0.0,34.0,2.8,15.65,34.0,25.93,16.54
2018,8,15,7,0,0.0,43.0,2.8,16.1,43.0,32.85,22.42
2018,8,15,7,15,0.0,50.0,2.75,16.65,50.0,38.24,26.9
2018,8,15,7,30,0.0,57.0,2.7,17.2,57.0,43.65,31.31
2018,8,15,7,45,0.0,67.5,2.65,17.7,67.5,51.78,37.93
2018,8,15,8,0,0.0,78.0,2.6,18.2,78.0,59.94,44.47
2018,8,15,8,15,0.0,96.0,2.6,18.75,96.0,74.39,56.12
2018,8,15,8,30,0.0,114.0,2.6,19.3,114.0,89.39,68.04
2018,8,15,8,45,1.5,137.5,2.6,19.85,138.5,110.59,84.89
2018,8,15,9,0,3.0,161.0,2.6,20.4,163.0,131.94,101.62
2018,8,15,9,15,12.0,202.5,2.65,20.9,211.0,176.54,136.85
2018,8,15,9,30,21.0,244.0,2.7,21.4,259.0,221.6,171.74
2018,8,15,9,45,19.5,254.0,2.75,21.9,268.5,227.92,175.78
2018,8,15,10,0,18.0,264.0,2.8,22.4,278.0,234.15,179.83
2018,8,15,10,15,33.0,304.0,2.9,22.75,331.0,303.44,232.65
2018,8,15,10,30,48.0,344.0,3.0,23.1,384.0,353.6,269.95
2018,8,15,10,45,69.5,377.5,3.05,23.5,437.5,402.39,305.86
2018,8,15,11,0,91.0,411.0,3.1,23.9,491.0,449.45,339.92
2018,8,15,11,15,172.5,388.5,3.2,24.15,543.0,515.07,389.35
2018,8,15,11,30,254.0,366.0,3.3,24.4,595.0,573.57,432.63
2018,8,15,11,45,531.5,264.0,3.4,24.6,748.0,725.59,545.64
2018,8,15,12,0,809.0,162.0,3.5,24.8,901.0,834.1,623.83
2018,8,15,12,15,855.5,138.5,3.6,24.85,919.5,805.89,604.01
2018,8,15,12,30,902.0,115.0,3.7,24.9,938.0,785.35,590.39
2018,8,15,12,45,899.5,115.0,3.75,24.95,929.5,742.95,559.3
2018,8,15,13,0,897.0,115.0,3.8,25.0,921.0,698.06,525.83
2018,8,15,13,15,894.0,114.0,3.9,24.85,905.0,649.77,489.61
2018,8,15,13,30,891.0,113.0,4.0,24.7,889.0,599.45,450.76
2018,8,15,13,45,886.5,111.5,4.05,24.55,866.0,546.15,408.33
2018,8,15,14,0,882.0,110.0,4.1,24.4,843.0,491.38,363.42
2018,8,15,14,15,875.0,108.5,4.15,24.05,813.5,434.37,315.69
2018,8,15,14,30,868.0,107.0,4.2,23.7,784.0,376.62,266.11
2018,8,15,14,45,859.0,104.5,4.2,23.35,748.0,317.13,214.59
2018,8,15,15,0,850.0,102.0,4.2,23.0,712.0,257.65,163.88
2018,8,15,15,15,836.5,100.0,4.2,23.0,670.5,198.04,116.88
2018,8,15,15,30,823.0,98.0,4.2,23.0,629.0,131.91,74.15
2018,8,15,15,45,806.5,94.5,4.2,22.0,583.5,78.32,61.03
2018,8,15,16,0,790.0,91.0,4.2,21.0,538.0,76.3,59.79
2018,8,15,16,15,768.5,87.0,4.15,20.45,489.0,73.71,57.93
2018,8,15,16,30,747.0,83.0,4.1,19.9,440.0,71.02,55.96
2018,8,15,16,45,717.0,79.0,4.0,19.35,389.5,68.08,53.74
2018,8,15,17,0,687.0,75.0,3.9,18.8,339.0,60.12,47.11
2018,8,15,17,15,644.0,69.0,3.85,18.2,287.5,55.64,43.43
2018,8,15,17,30,601.0,63.0,3.8,17.6,236.0,51.12,39.59
2018,8,15,17,45,538.5,56.5,3.7,17.0,187.5,45.98,35.06
2018,8,15,18,0,476.0,50.0,3.6,16.4,139.0,40.9,30.35
2018,8,15,18,15,379.5,40.0,3.45,16.0,97.0,32.8,22.74
2018,8,15,18,30,283.0,30.0,3.3,15.6,55.0,24.74,13.95
2018,8,15,18,45,160.5,17.5,3.2,15.2,30.0,13.77,0.0
2018,8,15,19,0,38.0,5.0,3.1,14.8,5.0,3.93,0.0
2018,8,15,19,15,19.0,2.5,3.05,14.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,16,5,15,34.0,4.0,1.4,12.0,4.5,0.0,0.0
2018,8,16,5,30,68.0,8.0,1.7,12.6,9.0,32.76,0.0
2018,8,16,5,45,196.5,20.5,2.0,13.2,38.0,129.34,31.24
2018,8,16,6,0,325.0,33.0,2.3,13.8,67.0,230.07,178.53
2018,8,16,6,15,363.5,42.0,2.3,14.35,100.5,280.02,228.03
2018,8,16,6,30,402.0,51.0,2.3,14.9,134.0,333.26,275.68
2018,8,16,6,45,207.5,78.0,2.35,15.5,121.5,234.48,194.78
2018,8,16,7,0,13.0,105.0,2.4,16.1,109.0,99.55,78.94
2018,8,16,7,15,123.5,126.5,2.4,16.65,175.5,228.18,188.38
2018,8,16,7,30,234.0,148.0,2.4,17.2,242.0,358.75,294.67
2018,8,16,7,45,505.0,114.5,2.45,17.8,353.0,579.26,468.88
2018,8,16,8,0,776.0,81.0,2.5,18.4,464.0,783.17,615.89
2018,8,16,8,15,797.0,84.5,2.5,19.05,513.0,827.59,642.09
2018,8,16,8,30,818.0,88.0,2.5,19.7,562.0,869.86,667.56
2018,8,16,8,45,834.0,90.0,2.55,20.4,607.0,892.18,679.19
2018,8,16,9,0,850.0,92.0,2.6,21.1,652.0,922.15,696.15
2018,8,16,9,15,859.0,95.5,2.6,21.7,692.0,943.94,707.23
2018,8,16,9,30,868.0,99.0,2.6,22.3,732.0,962.14,715.97
2018,8,16,9,45,873.0,103.0,2.6,22.95,766.0,973.24,719.93
2018,8,16,10,0,878.0,107.0,2.6,23.6,800.0,980.43,721.49
2018,8,16,10,15,885.5,108.5,2.6,24.2,829.0,983.49,720.65
2018,8,16,10,30,893.0,110.0,2.6,24.8,858.0,982.59,717.41
2018,8,16,10,45,898.5,110.5,2.55,25.4,880.0,974.79,709.41
2018,8,16,11,0,904.0,111.0,2.5,26.0,902.0,963.05,699.1
2018,8,16,11,15,907.5,111.0,2.55,26.5,916.5,945.08,686.13
2018,8,16,11,30,911.0,111.0,2.6,27.0,931.0,923.33,670.84
2018,8,16,11,45,912.5,111.5,2.6,27.5,938.0,896.62,652.0
2018,8,16,12,0,914.0,112.0,2.6,28.0,945.0,866.42,630.96
2018,8,16,12,15,912.5,112.5,2.75,28.25,943.5,830.49,607.76
2018,8,16,12,30,911.0,113.0,2.9,28.5,942.0,791.57,582.32
2018,8,16,12,45,907.5,113.5,3.0,28.8,933.0,748.43,551.57
2018,8,16,13,0,904.0,114.0,3.1,29.1,924.0,702.83,518.24
2018,8,16,13,15,901.0,113.0,3.25,29.05,908.0,654.12,482.72
2018,8,16,13,30,898.0,112.0,3.4,29.0,892.0,603.34,444.53
2018,8,16,13,45,893.0,110.5,3.5,28.95,868.5,549.31,402.54
2018,8,16,14,0,888.0,109.0,3.6,28.9,845.0,493.86,358.08
2018,8,16,14,15,881.0,107.5,3.65,28.6,815.0,436.4,310.97
2018,8,16,14,30,874.0,106.0,3.7,28.3,785.0,378.21,262.02
2018,8,16,14,45,865.5,103.0,3.75,28.05,749.0,318.06,210.93
2018,8,16,15,0,857.0,100.0,3.8,27.8,713.0,257.86,160.58
2018,8,16,15,15,843.5,98.0,3.8,27.8,671.0,197.75,114.1
2018,8,16,15,30,830.0,96.0,3.8,27.8,629.0,131.09,71.88
2018,8,16,15,45,814.0,92.5,3.8,26.8,583.0,77.28,58.96
2018,8,16,16,0,798.0,89.0,3.8,25.8,537.0,75.2,57.71
2018,8,16,16,15,777.5,84.5,3.75,25.1,488.0,72.23,55.59
2018,8,16,16,30,757.0,80.0,3.7,24.4,439.0,69.12,53.33
2018,8,16,16,45,727.0,76.0,3.65,23.65,388.0,66.08,51.11
2018,8,16,17,0,697.0,72.0,3.6,22.9,337.0,63.0,48.8
2018,8,16,17,15,655.5,66.5,3.5,22.0,286.0,54.04,41.36
2018,8,16,17,30,614.0,61.0,3.4,21.1,235.0,49.83,37.88
2018,8,16,17,45,551.5,54.0,3.3,20.15,186.0,44.23,33.04
2018,8,16,18,0,489.0,47.0,3.2,19.2,137.0,38.66,28.01
2018,8,16,18,15,390.5,37.5,3.1,18.5,95.0,30.86,20.76
2018,8,16,18,30,292.0,28.0,3.0,17.8,53.0,23.13,12.08
2018,8,16,18,45,166.0,17.0,2.9,17.1,29.0,13.38,0.0
2018,8,16,19,0,40.0,6.0,2.8,16.4,5.0,0.0,0.0
2018,8,16,19,15,20.0,3.0,2.75,16.1,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,17,5,15,39.5,4.0,1.3,13.05,4.5,0.0,0.0
2018,8,17,5,30,79.0,8.0,1.5,13.6,9.0,37.21,0.0
2018,8,17,5,45,210.5,19.5,1.75,14.15,37.5,134.39,17.0
2018,8,17,6,0,342.0,31.0,2.0,14.7,66.0,237.69,182.8
2018,8,17,6,15,397.0,39.0,2.0,15.4,102.5,296.34,239.87
2018,8,17,6,30,452.0,47.0,2.0,16.1,139.0,360.03,295.7
2018,8,17,6,45,295.0,76.0,1.95,16.75,143.0,306.99,253.28
2018,8,17,7,0,138.0,105.0,1.9,17.4,147.0,211.94,174.09
2018,8,17,7,15,400.0,93.0,1.85,18.25,246.0,429.73,352.63
2018,8,17,7,30,662.0,81.0,1.8,19.1,345.0,646.89,515.86
2018,8,17,7,45,729.0,77.0,1.75,19.9,404.5,716.77,561.05
2018,8,17,8,0,796.0,73.0,1.7,20.7,464.0,792.31,609.61
2018,8,17,8,15,817.0,76.0,1.7,21.55,513.5,827.0,628.72
2018,8,17,8,30,838.0,79.0,1.7,22.4,563.0,868.73,652.58
2018,8,17,8,45,854.0,81.5,1.7,23.3,609.0,902.74,670.58
2018,8,17,9,0,870.0,84.0,1.7,24.2,655.0,933.78,686.4
2018,8,17,9,15,882.5,85.5,1.7,25.15,696.0,957.06,696.88
2018,8,17,9,30,895.0,87.0,1.7,26.1,737.0,976.81,705.1
2018,8,17,9,45,904.5,88.0,1.75,27.0,772.5,989.36,709.6
2018,8,17,10,0,914.0,89.0,1.8,27.9,808.0,998.03,711.8
2018,8,17,10,15,920.5,90.0,1.85,28.6,837.0,999.77,710.38
2018,8,17,10,30,927.0,91.0,1.9,29.3,866.0,997.46,706.64
2018,8,17,10,45,932.5,91.5,1.95,30.05,888.5,989.57,699.45
2018,8,17,11,0,938.0,92.0,2.0,30.8,911.0,977.61,689.91
2018,8,17,11,15,941.5,93.0,2.1,31.4,926.5,960.26,678.1
2018,8,17,11,30,945.0,94.0,2.2,32.0,942.0,938.95,663.87
2018,8,17,11,45,947.0,93.5,2.25,32.6,949.0,911.07,645.05
2018,8,17,12,0,949.0,93.0,2.3,33.2,956.0,879.57,623.98
2018,8,17,12,15,948.5,93.5,2.4,33.45,955.5,843.5,601.21
2018,8,17,12,30,948.0,94.0,2.5,33.7,955.0,804.23,576.15
2018,8,17,12,45,946.0,94.5,2.6,33.95,946.5,760.87,547.0
2018,8,17,13,0,944.0,95.0,2.7,34.2,938.0,714.79,514.43
2018,8,17,13,15,941.0,94.0,2.75,34.15,921.5,664.35,478.37
2018,8,17,13,30,938.0,93.0,2.8,34.1,905.0,611.73,439.67
2018,8,17,13,45,933.5,92.0,2.9,34.05,881.5,556.38,397.86
2018,8,17,14,0,929.0,91.0,3.0,34.0,858.0,499.45,353.41
2018,8,17,14,15,923.0,90.0,3.1,33.7,828.5,440.57,306.34
2018,8,17,14,30,917.0,89.0,3.2,33.4,799.0,380.76,257.13
2018,8,17,14,45,908.0,87.0,3.25,33.15,762.0,318.7,205.5
2018,8,17,15,0,899.0,85.0,3.3,32.9,725.0,256.59,154.57
2018,8,17,15,15,886.5,83.5,3.3,32.9,683.0,194.5,107.46
2018,8,17,15,30,874.0,82.0,3.3,32.9,641.0,133.27,70.73
2018,8,17,15,45,859.0,79.5,3.35,31.95,594.5,78.66,58.81
2018,8,17,16,0,844.0,77.0,3.4,31.0,548.0,76.32,57.37
2018,8,17,16,15,823.0,74.5,3.35,30.25,498.5,66.38,49.57
2018,8,17,16,30,802.0,72.0,3.3,29.5,449.0,64.36,48.24
2018,8,17,16,45,773.5,68.0,3.3,28.75,397.0,61.07,45.83
2018,8,17,17,0,745.0,64.0,3.3,28.0,345.0,57.72,43.31
2018,8,17,17,15,703.0,59.5,3.2,26.85,292.5,53.73,40.25
2018,8,17,17,30,661.0,55.0,3.1,25.7,240.0,49.75,37.06
2018,8,17,17,45,597.5,49.0,3.0,24.6,189.5,40.89,29.52
2018,8,17,18,0,534.0,43.0,2.9,23.5,139.0,35.86,25.06
2018,8,17,18,15,432.0,35.0,2.8,22.55,96.0,29.08,18.81
2018,8,17,18,30,330.0,27.0,2.7,21.6,53.0,22.47,10.76
2018,8,17,18,45,179.0,15.5,2.65,20.65,28.0,12.2,0.0
2018,8,17,19,0,28.0,4.0,2.6,19.7,3.0,0.0,0.0
2018,8,17,19,15,14.0,2.0,2.55,19.25,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.5,18.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,18,5,15,42.0,4.0,1.45,13.55,4.5,0.0,0.0
2018,8,18,5,30,84.0,8.0,1.7,14.2,9.0,39.35,0.0
2018,8,18,5,45,230.5,19.5,1.95,14.85,39.0,142.97,0.0
2018,8,18,6,0,377.0,31.0,2.2,15.5,69.0,256.34,195.55
2018,8,18,6,15,472.0,39.0,2.15,16.25,115.0,339.43,273.34
2018,8,18,6,30,567.0,47.0,2.1,17.0,161.0,431.55,351.56
2018,8,18,6,45,626.5,53.0,2.1,17.75,213.0,505.8,412.29
2018,8,18,7,0,686.0,59.0,2.1,18.5,265.0,580.06,469.67
2018,8,18,7,15,726.0,63.5,2.05,19.6,318.5,645.11,515.08
2018,8,18,7,30,766.0,68.0,2.0,20.7,372.0,710.8,558.73
2018,8,18,7,45,795.0,71.5,1.95,21.8,425.0,766.35,593.2
2018,8,18,8,0,824.0,75.0,1.9,22.9,478.0,820.8,625.6
2018,8,18,8,15,844.5,78.0,1.9,23.9,528.5,855.77,644.37
2018,8,18,8,30,865.0,81.0,1.9,24.9,579.0,897.72,667.54
2018,8,18,8,45,880.5,83.0,1.9,25.95,625.5,931.21,684.4
2018,8,18,9,0,896.0,85.0,1.9,27.0,672.0,961.61,699.04
2018,8,18,9,15,897.0,92.0,1.95,27.85,711.0,980.4,707.25
2018,8,18,9,30,898.0,99.0,2.0,28.7,750.0,995.07,712.98
2018,8,18,9,45,893.0,108.0,2.05,29.5,782.0,1001.84,714.0
2018,8,18,10,0,888.0,117.0,2.1,30.3,814.0,1004.25,712.48
2018,8,18,10,15,895.5,118.5,2.15,30.95,843.5,1006.98,711.78
2018,8,18,10,30,903.0,120.0,2.2,31.6,873.0,1005.69,708.71
2018,8,18,10,45,909.5,121.0,2.25,32.2,896.5,998.88,702.52
2018,8,18,11,0,916.0,122.0,2.3,32.8,920.0,988.02,693.99
2018,8,18,11,15,919.0,123.0,2.4,33.25,935.0,969.9,681.99
2018,8,18,11,30,922.0,124.0,2.5,33.7,950.0,947.93,667.66
2018,8,18,11,45,924.0,124.5,2.6,34.2,957.5,920.89,650.0
2018,8,18,12,0,926.0,125.0,2.7,34.7,965.0,890.28,630.05
2018,8,18,12,15,922.5,127.0,2.8,34.8,963.0,853.12,606.82
2018,8,18,12,30,919.0,129.0,2.9,34.9,961.0,813.03,581.34
2018,8,18,12,45,911.5,132.0,3.0,35.0,950.5,768.14,550.62
2018,8,18,13,0,904.0,135.0,3.1,35.1,940.0,721.03,517.65
2018,8,18,13,15,901.0,133.5,3.2,34.95,923.5,671.36,482.58
2018,8,18,13,30,898.0,132.0,3.3,34.8,907.0,619.65,444.93
2018,8,18,13,45,893.0,130.0,3.4,34.65,883.0,564.71,403.7
2018,8,18,14,0,888.0,128.0,3.5,34.5,859.0,508.36,360.0
2018,8,18,14,15,880.0,126.0,3.55,34.15,828.0,449.62,313.33
2018,8,18,14,30,872.0,124.0,3.6,33.8,797.0,390.26,264.9
2018,8,18,14,45,861.5,121.5,3.65,33.5,759.5,326.09,212.28
2018,8,18,15,0,851.0,119.0,3.7,33.2,722.0,264.36,162.13
2018,8,18,15,15,836.5,116.0,3.7,33.2,679.0,202.25,115.28
2018,8,18,15,30,822.0,113.0,3.7,33.2,636.0,141.49,78.61
2018,8,18,15,45,803.0,109.5,3.7,32.1,588.5,88.29,66.59
2018,8,18,16,0,784.0,106.0,3.7,31.0,541.0,86.53,65.74
2018,8,18,16,15,759.5,101.5,3.65,30.15,490.5,77.42,58.71
2018,8,18,16,30,735.0,97.0,3.6,29.3,440.0,74.82,56.99
2018,8,18,16,45,701.0,91.5,3.55,28.45,387.5,71.28,54.45
2018,8,18,17,0,667.0,86.0,3.5,27.6,335.0,67.68,51.79
2018,8,18,17,15,618.5,79.0,3.3,26.45,282.0,62.7,47.94
2018,8,18,17,30,570.0,72.0,3.1,25.3,229.0,57.68,43.89
2018,8,18,17,45,500.0,63.0,2.95,24.1,179.0,50.84,38.09
2018,8,18,18,0,430.0,54.0,2.8,22.9,129.0,43.98,32.01
2018,8,18,18,15,328.5,41.0,2.75,21.9,87.0,33.56,22.54
2018,8,18,18,30,227.0,28.0,2.7,20.9,45.0,23.06,10.45
2018,8,18,18,45,120.5,15.0,2.6,19.85,23.5,11.8,0.0
2018,8,18,19,0,14.0,2.0,2.5,18.8,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,2.55,18.3,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,8,19,5,15,26.0,4.0,1.7,12.6,4.0,0.0,0.0
2018,8,19,5,30,52.0,8.0,2.0,13.2,8.0,26.87,0.0
2018,8,19,5,45,166.0,21.0,2.25,13.75,35.0,115.23,0.0
2018,8,19,6,0,280.0,34.0,2.5,14.3,62.0,210.37,160.02
2018,8,19,6,15,334.0,44.5,2.5,14.95,97.0,269.03,218.17
2018,8,19,6,30,388.0,55.0,2.5,15.6,132.0,332.54,274.27
2018,8,19,6,45,197.0,77.0,2.5,16.25,116.5,229.01,189.69
2018,8,19,7,0,6.0,99.0,2.5,16.9,101.0,89.05,69.73
2018,8,19,7,15,17.5,122.0,2.55,17.65,128.5,118.4,94.43
2018,8,19,7,30,29.0,145.0,2.6,18.4,156.0,162.26,130.33
2018,8,19,7,45,67.5,173.0,2.6,19.2,204.5,223.0,179.84
2018,8,19,8,0,106.0,201.0,2.6,20.0,253.0,304.71,244.33
2018,8,19,8,15,397.5,167.5,2.65,20.8,391.0,567.84,451.19
2018,8,19,8,30,689.0,134.0,2.7,21.6,529.0,816.92,629.9
2018,8,19,8,45,762.5,122.5,2.7,22.35,592.5,885.76,671.7
2018,8,19,9,0,836.0,111.0,2.7,23.1,656.0,948.38,709.63
2018,8,19,9,15,851.0,113.0,2.75,23.85,698.5,974.24,722.85
2018,8,19,9,30,866.0,115.0,2.8,24.6,741.0,996.56,734.03
2018,8,19,9,45,878.5,116.5,2.85,25.3,778.0,998.54,732.1
2018,8,19,10,0,891.0,118.0,2.9,26.0,815.0,1010.04,736.71
2018,8,19,10,15,899.5,119.5,2.95,26.55,845.5,1013.66,736.67
2018,8,19,10,30,908.0,121.0,3.0,27.1,876.0,1013.23,734.22
2018,8,19,10,45,914.5,121.0,3.05,27.6,898.5,1005.31,727.26
2018,8,19,11,0,921.0,121.0,3.1,28.1,921.0,993.35,717.91
2018,8,19,11,15,926.0,121.0,3.15,28.45,937.0,975.97,705.64
2018,8,19,11,30,931.0,121.0,3.2,28.8,953.0,954.67,690.95
2018,8,19,11,45,934.0,121.5,3.25,29.15,961.5,928.21,672.98
2018,8,19,12,0,937.0,122.0,3.3,29.5,970.0,898.09,652.65
2018,8,19,12,15,938.5,121.0,3.3,29.7,969.5,861.94,628.42
2018,8,19,12,30,940.0,120.0,3.3,29.9,969.0,822.54,601.98
2018,8,19,12,45,939.5,119.0,3.35,30.1,960.5,778.62,570.89
2018,8,19,13,0,939.0,118.0,3.4,30.3,952.0,731.93,536.99
2018,8,19,13,15,935.5,117.0,3.4,30.3,935.0,680.8,499.35
2018,8,19,13,30,932.0,116.0,3.4,30.3,918.0,627.56,459.17
2018,8,19,13,45,927.0,115.0,3.4,30.3,894.0,571.66,415.84
2018,8,19,14,0,922.0,114.0,3.4,30.3,870.0,514.24,370.03
2018,8,19,14,15,909.5,114.0,3.4,30.1,836.5,453.27,320.59
2018,8,19,14,30,897.0,114.0,3.4,29.9,803.0,392.09,269.75
2018,8,19,14,45,892.5,110.0,3.45,29.65,767.5,330.5,217.83
2018,8,19,15,0,888.0,106.0,3.5,29.4,732.0,268.36,166.19
2018,8,19,15,15,874.5,103.0,3.5,29.4,688.5,205.2,117.8
2018,8,19,15,30,861.0,100.0,3.5,29.4,645.0,135.86,74.38
2018,8,19,15,45,833.5,97.5,3.5,28.45,592.5,81.21,61.83
2018,8,19,16,0,806.0,95.0,3.5,27.5,540.0,79.6,60.99
2018,8,19,16,15,772.5,90.5,3.45,26.75,484.0,76.44,58.77
2018,8,19,16,30,739.0,86.0,3.4,26.0,428.0,73.21,56.46
2018,8,19,16,45,731.5,81.0,3.35,25.2,385.5,70.01,54.14
2018,8,19,17,0,724.0,76.0,3.3,24.4,343.0,61.54,47.27
2018,8,19,17,15,678.0,69.5,3.2,23.25,289.0,56.61,43.37
2018,8,19,17,30,632.0,63.0,3.1,22.1,235.0,51.62,39.26
2018,8,19,17,45,526.5,56.0,3.05,20.95,178.0,45.66,34.11
2018,8,19,18,0,421.0,49.0,3.0,19.8,121.0,39.91,28.89
2018,8,19,18,15,339.0,37.5,2.95,18.85,83.0,30.76,20.39
2018,8,19,18,30,257.0,26.0,2.9,17.9,45.0,21.5,8.53
2018,8,19,18,45,137.5,14.5,2.85,17.0,23.5,11.41,0.0
2018,8,19,19,0,18.0,3.0,2.8,16.1,2.0,0.0,0.0
2018,8,19,19,15,9.0,1.5,2.8,15.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,20,5,15,13.5,2.5,2.75,12.45,2.5,0.0,0.0
2018,8,20,5,30,27.0,5.0,2.9,12.8,5.0,14.68,0.0
2018,8,20,5,45,88.0,15.5,3.05,13.15,22.5,71.53,0.0
2018,8,20,6,0,149.0,26.0,3.2,13.5,40.0,131.88,98.59
2018,8,20,6,15,192.5,38.0,3.2,14.05,68.0,177.44,143.88
2018,8,20,6,30,236.0,50.0,3.2,14.6,96.0,227.66,189.04
2018,8,20,6,45,120.0,64.5,3.2,15.1,88.0,162.2,134.28
2018,8,20,7,0,4.0,79.0,3.2,15.6,80.0,66.93,51.47
2018,8,20,7,15,4.5,93.0,3.15,16.2,94.5,78.98,61.56
2018,8,20,7,30,5.0,107.0,3.1,16.8,109.0,91.07,71.38
2018,8,20,7,45,5.5,127.5,3.1,17.45,130.0,109.43,86.19
2018,8,20,8,0,6.0,148.0,3.1,18.1,151.0,127.73,100.69
2018,8,20,8,15,20.5,180.5,3.05,18.75,192.0,170.12,135.02
2018,8,20,8,30,35.0,213.0,3.0,19.4,233.0,231.74,183.85
2018,8,20,8,45,57.5,245.0,2.95,20.05,281.0,284.82,225.08
2018,8,20,9,0,80.0,277.0,2.9,20.7,329.0,338.2,265.59
2018,8,20,9,15,173.0,293.0,2.9,21.35,415.0,464.92,362.69
2018,8,20,9,30,266.0,309.0,2.9,22.0,501.0,593.65,456.9
2018,8,20,9,45,497.5,245.5,2.95,22.6,626.0,775.08,589.06
2018,8,20,10,0,729.0,182.0,3.0,23.2,751.0,943.2,703.4
2018,8,20,10,15,794.0,161.0,3.0,23.7,802.0,969.5,716.98
2018,8,20,10,30,859.0,140.0,3.0,24.2,853.0,1001.41,735.41
2018,8,20,10,45,867.0,140.0,3.05,24.7,875.5,979.74,719.07
2018,8,20,11,0,875.0,140.0,3.1,25.2,898.0,969.55,710.89
2018,8,20,11,15,879.5,140.5,3.15,25.5,913.5,952.68,698.89
2018,8,20,11,30,884.0,141.0,3.2,25.8,929.0,932.05,684.54
2018,8,20,11,45,886.5,141.0,3.3,26.1,936.0,905.58,666.71
2018,8,20,12,0,889.0,141.0,3.4,26.4,943.0,875.66,646.56
2018,8,20,12,15,892.5,138.5,3.45,26.45,943.0,841.15,623.61
2018,8,20,12,30,896.0,136.0,3.5,26.5,943.0,803.46,598.04
2018,8,20,12,45,899.0,132.5,3.6,26.6,935.5,761.56,568.04
2018,8,20,13,0,902.0,129.0,3.7,26.7,928.0,716.78,535.26
2018,8,20,13,15,898.5,128.0,3.8,26.6,911.5,667.15,498.46
2018,8,20,13,30,895.0,127.0,3.9,26.5,895.0,615.52,459.07
2018,8,20,13,45,890.0,125.5,3.95,26.35,871.0,560.96,416.21
2018,8,20,14,0,885.0,124.0,4.0,26.2,847.0,504.97,370.89
2018,8,20,14,15,877.5,121.5,4.05,25.9,816.0,446.1,322.21
2018,8,20,14,30,870.0,119.0,4.1,25.6,785.0,386.58,271.71
2018,8,20,14,45,861.0,116.0,4.15,25.3,748.0,322.23,216.93
2018,8,20,15,0,852.0,113.0,4.2,25.0,711.0,260.4,164.77
2018,8,20,15,15,837.0,110.5,4.2,25.0,668.0,198.4,116.37
2018,8,20,15,30,822.0,108.0,4.2,25.0,625.0,137.8,78.68
2018,8,20,15,45,805.5,104.0,4.2,24.0,578.5,84.87,66.09
2018,8,20,16,0,789.0,100.0,4.2,23.0,532.0,82.69,64.79
2018,8,20,16,15,768.5,94.0,4.15,22.25,482.0,78.89,61.99
2018,8,20,16,30,748.0,88.0,4.1,21.5,432.0,74.91,59.0
2018,8,20,16,45,712.0,82.5,4.05,20.7,378.0,65.41,51.22
2018,8,20,17,0,676.0,77.0,4.0,19.9,324.0,61.53,48.18
2018,8,20,17,15,628.5,71.0,3.9,19.0,272.0,57.07,44.56
2018,8,20,17,30,581.0,65.0,3.8,18.1,220.0,52.59,40.78
2018,8,20,17,45,519.5,56.0,3.7,17.2,172.0,45.64,34.62
2018,8,20,18,0,458.0,47.0,3.6,16.3,124.0,38.62,28.16
2018,8,20,18,15,336.5,36.0,3.55,15.7,82.0,29.56,19.55
2018,8,20,18,30,215.0,25.0,3.5,15.1,40.0,20.59,6.74
2018,8,20,18,45,116.0,14.0,3.4,14.45,21.0,11.02,0.0
2018,8,20,19,0,17.0,3.0,3.3,13.8,2.0,0.0,0.0
2018,8,20,19,15,8.5,1.5,3.2,13.6,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
