Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,10,5,45,78.5,8.5,2.1,11.65,11.5,0.0,0.0
2018,9,10,6,0,157.0,17.0,2.3,12.1,23.0,100.36,0.0
2018,9,10,6,15,301.5,28.5,2.35,12.7,62.5,256.46,192.86
2018,9,10,6,30,446.0,40.0,2.4,13.3,102.0,380.4,311.34
2018,9,10,6,45,540.5,46.0,2.45,13.95,153.5,476.45,394.23
2018,9,10,7,0,635.0,52.0,2.5,14.6,205.0,573.58,472.28
2018,9,10,7,15,685.0,57.5,2.4,15.25,258.5,647.44,527.81
2018,9,10,7,30,735.0,63.0,2.3,15.9,312.0,722.62,581.3
2018,9,10,7,45,768.5,67.5,2.2,16.55,365.0,782.98,621.31
2018,9,10,8,0,802.0,72.0,2.1,17.2,418.0,842.46,658.98
2018,9,10,8,15,825.5,75.5,2.05,18.05,468.5,890.01,686.84
2018,9,10,8,30,849.0,79.0,2.0,18.9,519.0,935.25,712.32
2018,9,10,8,45,866.0,81.5,1.95,19.75,565.5,958.52,722.41
2018,9,10,9,0,883.0,84.0,1.9,20.6,612.0,989.91,737.93
2018,9,10,9,15,897.0,86.0,1.9,21.4,654.0,1014.29,749.32
2018,9,10,9,30,911.0,88.0,1.9,22.2,696.0,1034.98,758.33
2018,9,10,9,45,921.5,89.0,1.9,23.05,731.5,1047.06,761.74
2018,9,10,10,0,932.0,90.0,1.9,23.9,767.0,1055.07,762.78
2018,9,10,10,15,939.0,91.0,1.95,24.6,795.5,1055.38,760.29
2018,9,10,10,30,946.0,92.0,2.0,25.3,824.0,1051.46,755.38
2018,9,10,10,45,950.5,93.0,2.1,26.0,845.0,1040.82,747.09
2018,9,10,11,0,955.0,94.0,2.2,26.7,866.0,1025.98,736.29
2018,9,10,11,15,956.5,95.0,2.3,27.2,879.0,1004.15,721.74
2018,9,10,11,30,958.0,96.0,2.4,27.7,892.0,978.35,704.73
2018,9,10,11,45,958.5,96.5,2.5,28.2,897.0,947.31,684.33
2018,9,10,12,0,959.0,97.0,2.6,28.7,902.0,912.63,661.51
2018,9,10,12,15,955.5,98.5,2.7,29.0,898.0,872.16,635.28
2018,9,10,12,30,952.0,100.0,2.8,29.3,894.0,828.63,606.79
2018,9,10,12,45,945.5,102.0,2.85,29.55,882.0,780.54,574.0
2018,9,10,13,0,939.0,104.0,2.9,29.8,870.0,730.07,537.49
2018,9,10,13,15,934.0,103.5,3.0,29.9,851.0,676.27,498.28
2018,9,10,13,30,929.0,103.0,3.1,30.0,832.0,620.54,456.41
2018,9,10,13,45,922.0,101.5,3.15,30.05,805.0,561.27,410.55
2018,9,10,14,0,915.0,100.0,3.2,30.1,778.0,500.8,362.27
2018,9,10,14,15,905.0,99.0,3.25,29.95,744.5,438.6,311.45
2018,9,10,14,30,895.0,98.0,3.3,29.8,711.0,376.05,258.98
2018,9,10,14,45,880.5,95.5,3.4,29.6,670.0,311.12,204.36
2018,9,10,15,0,866.0,93.0,3.5,29.4,629.0,246.98,151.44
2018,9,10,15,15,848.0,91.0,3.5,29.4,584.0,178.12,99.56
2018,9,10,15,30,830.0,89.0,3.5,29.4,539.0,115.89,64.2
2018,9,10,15,45,806.0,85.5,3.65,28.45,489.5,73.74,56.11
2018,9,10,16,0,782.0,82.0,3.8,27.5,440.0,71.22,54.46
2018,9,10,16,15,748.5,78.0,3.8,26.6,388.0,68.1,52.23
2018,9,10,16,30,715.0,74.0,3.8,25.7,336.0,60.01,45.72
2018,9,10,16,45,667.5,68.5,3.8,24.8,283.0,55.76,42.35
2018,9,10,17,0,620.0,63.0,3.8,23.9,230.0,51.5,38.85
2018,9,10,17,15,547.5,55.5,3.7,22.6,179.0,45.48,33.7
2018,9,10,17,30,475.0,48.0,3.6,21.3,128.0,39.52,28.34
2018,9,10,17,45,357.5,37.5,3.5,20.0,85.5,30.9,20.31
2018,9,10,18,0,240.0,27.0,3.4,18.7,43.0,22.4,7.74
2018,9,10,18,15,126.5,15.0,3.3,17.95,22.5,11.8,0.0
2018,9,10,18,30,13.0,3.0,3.2,17.2,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.5,3.1,16.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,11,5,45,93.5,9.0,2.7,11.7,12.5,0.0,0.0
2018,9,11,6,0,187.0,18.0,2.9,12.0,25.0,118.22,0.0
2018,9,11,6,15,330.5,28.0,2.95,12.6,64.0,274.42,203.65
2018,9,11,6,30,474.0,38.0,3.0,13.2,103.0,398.04,326.02
2018,9,11,6,45,545.0,45.5,3.1,13.75,151.5,480.54,398.88
2018,9,11,7,0,616.0,53.0,3.2,14.3,200.0,568.08,470.59
2018,9,11,7,15,664.5,59.0,3.15,14.95,252.5,634.44,521.58
2018,9,11,7,30,713.0,65.0,3.1,15.6,305.0,708.32,575.63
2018,9,11,7,45,750.5,69.5,3.05,16.25,358.5,771.49,619.22
2018,9,11,8,0,788.0,74.0,3.0,16.9,412.0,834.06,660.7
2018,9,11,8,15,810.5,78.0,3.0,17.6,462.0,880.92,689.8
2018,9,11,8,30,833.0,82.0,3.0,18.3,512.0,925.46,716.64
2018,9,11,8,45,848.0,86.0,3.0,19.05,557.5,960.01,735.89
2018,9,11,9,0,863.0,90.0,3.0,19.8,603.0,991.3,752.72
2018,9,11,9,15,874.5,93.5,3.0,20.45,644.0,1002.18,755.95
2018,9,11,9,30,886.0,97.0,3.0,21.1,685.0,1021.71,765.27
2018,9,11,9,45,892.5,100.0,3.05,21.75,719.0,1031.71,768.66
2018,9,11,10,0,899.0,103.0,3.1,22.4,753.0,1037.67,769.61
2018,9,11,10,15,906.0,104.5,3.15,22.85,781.0,1038.38,767.9
2018,9,11,10,30,913.0,106.0,3.2,23.3,809.0,1034.96,763.69
2018,9,11,10,45,917.0,108.0,3.25,23.75,830.0,1024.97,755.38
2018,9,11,11,0,921.0,110.0,3.3,24.2,851.0,1010.87,744.58
2018,9,11,11,15,924.5,110.0,3.4,24.5,864.0,990.23,730.43
2018,9,11,11,30,928.0,110.0,3.5,24.8,877.0,965.69,713.79
2018,9,11,11,45,930.5,109.0,3.6,25.1,882.5,935.48,693.38
2018,9,11,12,0,933.0,108.0,3.7,25.4,888.0,901.66,670.52
2018,9,11,12,15,938.5,105.0,3.75,25.5,887.0,864.89,645.82
2018,9,11,12,30,944.0,102.0,3.8,25.6,886.0,824.58,618.57
2018,9,11,12,45,949.5,97.0,3.85,25.7,877.0,779.02,586.84
2018,9,11,13,0,955.0,92.0,3.9,25.8,868.0,730.2,550.77
2018,9,11,13,15,952.5,90.5,3.95,25.65,849.5,676.4,510.53
2018,9,11,13,30,950.0,89.0,4.0,25.5,831.0,620.4,467.39
2018,9,11,13,45,947.0,86.0,4.05,25.35,805.0,560.89,420.21
2018,9,11,14,0,944.0,83.0,4.1,25.2,779.0,499.73,370.11
2018,9,11,14,15,937.0,81.5,4.15,24.8,746.0,436.82,317.33
2018,9,11,14,30,930.0,80.0,4.2,24.4,713.0,373.18,262.44
2018,9,11,14,45,920.5,77.0,4.25,24.05,673.5,307.26,205.13
2018,9,11,15,0,911.0,74.0,4.3,23.7,634.0,241.5,149.12
2018,9,11,15,15,895.5,72.5,4.3,23.7,589.0,176.45,98.84
2018,9,11,15,30,880.0,71.0,4.3,23.7,544.0,112.76,62.26
2018,9,11,15,45,860.5,68.0,4.3,22.5,495.0,69.91,54.31
2018,9,11,16,0,841.0,65.0,4.3,21.3,446.0,66.69,52.04
2018,9,11,16,15,813.0,61.0,4.2,20.55,393.5,56.64,43.68
2018,9,11,16,30,785.0,57.0,4.1,19.8,341.0,53.04,40.82
2018,9,11,16,45,742.0,53.5,4.05,19.05,288.0,49.57,37.99
2018,9,11,17,0,699.0,50.0,4.0,18.3,235.0,46.15,35.09
2018,9,11,17,15,628.5,44.5,3.85,17.5,183.0,40.88,30.39
2018,9,11,17,30,558.0,39.0,3.7,16.7,131.0,35.73,25.56
2018,9,11,17,45,424.5,31.5,3.55,15.95,86.5,26.3,16.65
2018,9,11,18,0,291.0,24.0,3.4,15.2,42.0,20.02,4.31
2018,9,11,18,15,145.5,12.0,3.4,14.8,21.0,9.44,0.0
2018,9,11,18,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,12,5,45,31.5,7.0,2.45,11.4,8.0,0.0,0.0
2018,9,12,6,0,63.0,14.0,2.6,11.7,16.0,46.22,0.0
2018,9,12,6,15,145.0,29.5,2.8,12.3,46.0,161.22,115.94
2018,9,12,6,30,227.0,45.0,3.0,12.9,76.0,241.11,197.56
2018,9,12,6,45,271.5,59.0,3.2,13.55,111.5,298.94,250.0
2018,9,12,7,0,316.0,73.0,3.4,14.2,147.0,360.69,303.39
2018,9,12,7,15,252.5,101.0,3.4,14.65,169.5,337.95,283.98
2018,9,12,7,30,189.0,129.0,3.4,15.1,192.0,308.66,258.13
2018,9,12,7,45,225.5,144.0,3.4,15.6,231.5,380.23,315.8
2018,9,12,8,0,262.0,159.0,3.4,16.1,271.0,435.1,358.56
2018,9,12,8,15,504.5,131.0,3.4,16.7,378.5,655.41,531.29
2018,9,12,8,30,747.0,103.0,3.4,17.3,486.0,876.52,689.43
2018,9,12,8,45,790.5,99.0,3.4,17.9,537.5,921.25,715.61
2018,9,12,9,0,834.0,95.0,3.4,18.5,589.0,970.2,745.62
2018,9,12,9,15,825.5,106.0,3.45,19.15,623.0,982.31,750.11
2018,9,12,9,30,817.0,117.0,3.5,19.8,657.0,990.04,752.04
2018,9,12,9,45,711.5,166.0,3.55,20.5,654.0,945.99,718.68
2018,9,12,10,0,606.0,215.0,3.6,21.2,651.0,885.62,674.08
2018,9,12,10,15,544.5,250.5,3.65,21.55,653.5,845.08,642.88
2018,9,12,10,30,483.0,286.0,3.7,21.9,656.0,809.91,615.06
2018,9,12,10,45,470.5,301.0,3.8,22.3,669.5,800.11,606.54
2018,9,12,11,0,458.0,316.0,3.9,22.7,683.0,787.75,596.13
2018,9,12,11,15,519.5,299.0,4.0,22.85,721.5,812.29,614.21
2018,9,12,11,30,581.0,282.0,4.1,23.0,760.0,831.43,628.12
2018,9,12,11,45,598.5,274.5,4.2,23.1,769.5,814.97,616.45
2018,9,12,12,0,616.0,267.0,4.3,23.2,779.0,798.72,604.91
2018,9,12,12,15,624.5,260.5,4.35,23.15,778.0,769.05,583.86
2018,9,12,12,30,633.0,254.0,4.4,23.1,777.0,736.42,560.42
2018,9,12,12,45,652.5,242.5,4.45,23.05,775.5,704.8,537.58
2018,9,12,13,0,672.0,231.0,4.5,23.0,774.0,669.5,511.44
2018,9,12,13,15,672.5,223.0,4.5,22.85,756.0,621.65,475.27
2018,9,12,13,30,673.0,215.0,4.5,22.7,738.0,572.2,437.01
2018,9,12,13,45,591.5,237.0,4.55,22.55,685.5,502.56,382.74
2018,9,12,14,0,510.0,259.0,4.6,22.4,633.0,437.97,331.84
2018,9,12,14,15,395.0,279.5,4.55,22.05,561.0,366.73,276.43
2018,9,12,14,30,280.0,300.0,4.5,21.7,489.0,311.51,234.19
2018,9,12,14,45,273.0,279.0,4.5,21.4,454.5,270.16,200.66
2018,9,12,15,0,266.0,258.0,4.5,21.1,420.0,230.14,168.46
2018,9,12,15,15,295.5,232.5,4.5,21.1,400.0,193.64,138.79
2018,9,12,15,30,325.0,207.0,4.5,21.1,380.0,154.02,111.33
2018,9,12,15,45,269.5,195.0,4.4,20.0,329.5,127.77,104.31
2018,9,12,16,0,214.0,183.0,4.3,18.9,279.0,123.92,101.84
2018,9,12,16,15,232.0,158.5,4.2,18.3,251.0,106.85,87.69
2018,9,12,16,30,250.0,134.0,4.1,17.7,223.0,92.73,75.87
2018,9,12,16,45,241.0,113.5,4.0,17.1,188.0,79.97,65.02
2018,9,12,17,0,232.0,93.0,3.9,16.5,153.0,66.75,53.5
2018,9,12,17,15,194.0,74.5,3.8,15.95,117.0,54.07,42.17
2018,9,12,17,30,156.0,56.0,3.7,15.4,81.0,41.13,30.36
2018,9,12,17,45,103.5,38.0,3.55,14.9,52.0,28.2,18.17
2018,9,12,18,0,51.0,20.0,3.4,14.4,23.0,15.11,0.0
2018,9,12,18,15,25.5,10.0,3.35,14.1,11.5,7.87,0.0
2018,9,12,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,9,13,5,45,5.5,6.0,2.45,12.0,6.0,0.0,0.0
2018,9,13,6,0,11.0,12.0,2.6,12.3,12.0,15.61,0.0
2018,9,13,6,15,62.0,29.5,2.85,12.85,37.0,83.88,56.36
2018,9,13,6,30,113.0,47.0,3.1,13.4,62.0,154.06,124.32
2018,9,13,6,45,315.0,53.0,3.3,13.9,120.5,322.44,269.94
2018,9,13,7,0,517.0,59.0,3.5,14.4,179.0,503.71,420.74
2018,9,13,7,15,604.0,61.5,3.55,15.0,235.5,598.11,494.87
2018,9,13,7,30,691.0,64.0,3.6,15.6,292.0,691.82,565.46
2018,9,13,7,45,638.5,84.5,3.65,16.15,322.5,701.24,569.85
2018,9,13,8,0,586.0,105.0,3.7,16.7,353.0,698.02,564.73
2018,9,13,8,15,576.5,124.5,3.7,17.3,393.0,727.29,583.62
2018,9,13,8,30,567.0,144.0,3.7,17.9,433.0,752.8,599.12
2018,9,13,8,45,705.5,114.5,3.7,18.45,507.5,864.74,676.98
2018,9,13,9,0,844.0,85.0,3.7,19.0,582.0,956.83,737.6
2018,9,13,9,15,870.0,83.0,3.7,19.45,626.5,987.73,755.0
2018,9,13,9,30,896.0,81.0,3.7,19.9,671.0,1015.37,770.56
2018,9,13,9,45,902.5,84.5,3.65,20.4,705.0,1026.21,774.22
2018,9,13,10,0,909.0,88.0,3.6,20.9,739.0,1032.95,775.38
2018,9,13,10,15,916.5,88.5,3.55,21.2,767.0,1033.1,772.92
2018,9,13,10,30,924.0,89.0,3.5,21.5,795.0,1029.13,767.94
2018,9,13,10,45,929.0,90.0,3.5,21.8,816.0,1019.08,759.52
2018,9,13,11,0,934.0,91.0,3.5,22.1,837.0,1004.9,748.57
2018,9,13,11,15,937.0,91.5,3.5,22.3,850.0,984.21,733.74
2018,9,13,11,30,940.0,92.0,3.5,22.5,863.0,959.58,716.44
2018,9,13,11,45,941.5,92.5,3.55,22.7,868.5,929.78,696.05
2018,9,13,12,0,943.0,93.0,3.6,22.9,874.0,896.32,673.19
2018,9,13,12,15,944.5,92.0,3.65,22.95,871.5,857.9,647.25
2018,9,13,12,30,946.0,91.0,3.7,23.0,869.0,816.16,618.85
2018,9,13,12,45,946.0,89.0,3.75,23.0,858.5,769.27,586.3
2018,9,13,13,0,946.0,87.0,3.8,23.0,848.0,719.56,549.29
2018,9,13,13,15,942.5,86.0,3.85,22.9,829.0,665.96,508.58
2018,9,13,13,30,939.0,85.0,3.9,22.8,810.0,610.26,465.05
2018,9,13,13,45,787.5,145.0,3.95,22.7,739.0,529.78,401.67
2018,9,13,14,0,636.0,205.0,4.0,22.6,668.0,456.75,343.93
2018,9,13,14,15,583.0,213.0,4.0,22.4,622.5,396.87,295.49
2018,9,13,14,30,530.0,221.0,4.0,22.2,577.0,339.68,248.83
2018,9,13,14,45,649.5,167.0,4.05,21.95,577.5,294.7,206.22
2018,9,13,15,0,769.0,113.0,4.1,21.7,578.0,236.46,152.17
2018,9,13,15,15,766.0,103.0,4.1,21.7,537.0,174.4,103.56
2018,9,13,15,30,763.0,93.0,4.1,21.7,496.0,112.55,66.31
2018,9,13,15,45,754.0,85.5,4.05,20.95,452.0,72.83,57.2
2018,9,13,16,0,745.0,78.0,4.0,20.2,408.0,67.74,53.21
2018,9,13,16,15,644.5,84.5,3.9,19.65,345.0,65.83,51.86
2018,9,13,16,30,544.0,91.0,3.8,19.1,282.0,69.87,55.65
2018,9,13,16,45,593.0,71.5,3.7,18.6,248.5,57.14,44.7
2018,9,13,17,0,642.0,52.0,3.6,18.1,215.0,47.17,35.98
2018,9,13,17,15,580.0,45.0,3.3,17.4,166.5,40.9,30.35
2018,9,13,17,30,518.0,38.0,3.0,16.7,118.0,31.89,22.11
2018,9,13,17,45,384.5,30.0,2.65,16.0,76.5,24.95,15.15
2018,9,13,18,0,251.0,22.0,2.3,15.3,35.0,18.34,0.0
2018,9,13,18,15,125.5,11.0,2.2,14.85,17.5,8.65,0.0
2018,9,13,18,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,9,14,5,45,0.0,3.0,1.25,10.15,3.0,0.0,0.0
2018,9,14,6,0,0.0,6.0,1.3,10.6,6.0,4.72,0.0
2018,9,14,6,15,2.5,18.5,1.55,11.3,19.0,15.65,5.56
2018,9,14,6,30,5.0,31.0,1.8,12.0,32.0,27.07,17.17
2018,9,14,6,45,6.0,49.0,2.05,12.7,50.5,44.89,32.86
2018,9,14,7,0,7.0,67.0,2.3,13.4,69.0,62.15,47.9
2018,9,14,7,15,39.0,97.0,2.25,13.95,109.5,129.88,106.54
2018,9,14,7,30,71.0,127.0,2.2,14.5,150.0,191.29,158.5
2018,9,14,7,45,126.0,149.5,2.2,15.05,199.0,282.63,234.16
2018,9,14,8,0,181.0,172.0,2.2,15.6,248.0,359.56,295.85
2018,9,14,8,15,249.5,187.0,2.15,16.25,305.5,463.69,376.58
2018,9,14,8,30,318.0,202.0,2.1,16.9,363.0,549.52,440.48
2018,9,14,8,45,353.5,213.5,2.05,17.5,408.0,600.27,475.78
2018,9,14,9,0,389.0,225.0,2.0,18.1,453.0,650.69,510.14
2018,9,14,9,15,518.5,199.0,1.95,18.9,525.0,778.03,599.76
2018,9,14,9,30,648.0,173.0,1.9,19.7,597.0,892.33,674.37
2018,9,14,9,45,752.0,142.5,1.85,20.5,660.0,962.69,715.94
2018,9,14,10,0,856.0,112.0,1.8,21.3,723.0,1021.57,749.22
2018,9,14,10,15,891.5,102.0,1.8,21.85,760.0,1024.11,747.37
2018,9,14,10,30,927.0,92.0,1.8,22.4,797.0,1036.34,752.54
2018,9,14,10,45,907.5,105.0,1.85,22.95,810.5,1015.0,737.05
2018,9,14,11,0,888.0,118.0,1.9,23.5,824.0,989.59,719.45
2018,9,14,11,15,872.0,128.0,1.95,23.85,830.5,960.83,700.31
2018,9,14,11,30,856.0,138.0,2.0,24.2,837.0,942.37,687.92
2018,9,14,11,45,861.5,137.5,2.1,24.55,844.5,915.85,670.7
2018,9,14,12,0,867.0,137.0,2.2,24.9,852.0,885.62,651.03
2018,9,14,12,15,906.0,115.0,2.3,25.05,859.5,848.78,627.33
2018,9,14,12,30,945.0,93.0,2.4,25.2,867.0,817.38,607.09
2018,9,14,12,45,946.5,90.5,2.5,25.4,857.0,771.01,575.82
2018,9,14,13,0,948.0,88.0,2.6,25.6,847.0,721.7,540.16
2018,9,14,13,15,943.5,87.5,2.7,25.6,827.5,667.71,500.41
2018,9,14,13,30,939.0,87.0,2.8,25.6,808.0,611.73,457.85
2018,9,14,13,45,932.5,85.5,2.9,25.55,781.0,552.11,411.2
2018,9,14,14,0,926.0,84.0,3.0,25.5,754.0,491.24,361.88
2018,9,14,14,15,916.5,83.0,3.1,25.3,720.5,428.62,309.72
2018,9,14,14,30,907.0,82.0,3.2,25.1,687.0,365.6,255.76
2018,9,14,14,45,894.5,80.0,3.25,24.85,647.0,300.9,199.95
2018,9,14,15,0,882.0,78.0,3.3,24.6,607.0,236.73,145.82
2018,9,14,15,15,861.5,75.5,3.3,24.6,560.0,171.97,96.52
2018,9,14,15,30,841.0,73.0,3.3,24.6,513.0,109.31,61.21
2018,9,14,15,45,821.0,70.0,3.4,23.7,465.5,63.32,48.49
2018,9,14,16,0,801.0,67.0,3.5,22.8,418.0,60.83,46.76
2018,9,14,16,15,766.5,64.5,3.5,22.1,366.5,58.42,44.98
2018,9,14,16,30,732.0,62.0,3.5,21.4,315.0,56.05,43.19
2018,9,14,16,45,632.0,61.5,3.5,20.7,254.0,50.32,38.38
2018,9,14,17,0,532.0,61.0,3.5,20.0,193.0,49.24,37.48
2018,9,14,17,15,434.0,53.0,3.4,19.25,144.0,42.77,31.7
2018,9,14,17,30,336.0,45.0,3.3,18.5,95.0,36.47,25.8
2018,9,14,17,45,230.0,31.5,3.15,17.75,59.5,24.04,14.0
2018,9,14,18,0,124.0,18.0,3.0,17.0,24.0,13.7,0.0
2018,9,14,18,15,62.0,9.0,2.95,16.5,12.0,7.08,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,15,5,45,71.0,7.0,3.3,11.8,9.0,0.0,0.0
2018,9,15,6,0,142.0,14.0,3.5,12.0,18.0,91.37,0.0
2018,9,15,6,15,302.5,24.5,3.6,12.35,55.5,251.77,168.2
2018,9,15,6,30,463.0,35.0,3.7,12.7,93.0,392.65,320.96
2018,9,15,6,45,463.0,43.5,3.8,13.1,125.0,425.07,355.24
2018,9,15,7,0,463.0,52.0,3.9,13.5,157.0,456.33,383.82
2018,9,15,7,15,332.0,85.5,3.9,14.0,170.5,404.22,340.56
2018,9,15,7,30,201.0,119.0,3.9,14.5,184.0,326.74,274.05
2018,9,15,7,45,210.0,139.5,3.95,15.05,218.0,363.88,303.59
2018,9,15,8,0,219.0,160.0,4.0,15.6,252.0,400.47,331.52
2018,9,15,8,15,223.5,180.0,3.95,16.1,283.5,431.53,354.25
2018,9,15,8,30,228.0,200.0,3.9,16.6,315.0,461.55,375.71
2018,9,15,8,45,513.0,150.5,3.9,17.15,440.5,708.63,568.87
2018,9,15,9,0,798.0,101.0,3.9,17.7,566.0,945.75,736.27
2018,9,15,9,15,858.5,90.0,3.9,18.2,622.0,987.24,760.02
2018,9,15,9,30,919.0,79.0,3.9,18.7,678.0,1038.66,791.76
2018,9,15,9,45,926.5,82.0,3.95,19.2,713.0,1049.85,796.13
2018,9,15,10,0,934.0,85.0,4.0,19.7,748.0,1056.86,798.14
2018,9,15,10,15,942.0,85.5,4.0,20.0,776.5,1057.22,796.14
2018,9,15,10,30,950.0,86.0,4.0,20.3,805.0,1053.34,791.53
2018,9,15,10,45,956.0,86.0,4.05,20.65,826.0,1042.65,782.76
2018,9,15,11,0,962.0,86.0,4.1,21.0,847.0,1027.71,771.36
2018,9,15,11,15,965.0,86.0,4.15,21.15,860.0,1005.74,755.96
2018,9,15,11,30,968.0,86.0,4.2,21.3,873.0,979.75,737.96
2018,9,15,11,45,969.5,86.0,4.25,21.45,878.0,948.49,716.42
2018,9,15,12,0,971.0,86.0,4.3,21.6,883.0,913.5,692.31
2018,9,15,12,15,970.0,86.5,4.35,21.6,880.0,873.39,664.97
2018,9,15,12,30,969.0,87.0,4.4,21.6,877.0,830.02,635.17
2018,9,15,12,45,966.5,86.5,4.5,21.55,865.0,781.57,601.77
2018,9,15,13,0,964.0,86.0,4.6,21.5,853.0,730.42,563.58
2018,9,15,13,15,960.0,85.0,4.6,21.4,833.5,675.42,521.09
2018,9,15,13,30,956.0,84.0,4.6,21.3,814.0,618.35,475.78
2018,9,15,13,45,950.5,82.5,4.6,21.2,787.5,558.25,426.75
2018,9,15,14,0,945.0,81.0,4.6,21.1,761.0,496.76,375.02
2018,9,15,14,15,937.5,80.0,4.6,20.9,728.0,433.75,320.63
2018,9,15,14,30,930.0,79.0,4.6,20.7,695.0,370.07,264.32
2018,9,15,14,45,918.5,77.0,4.55,20.5,655.0,304.17,205.85
2018,9,15,15,0,907.0,75.0,4.5,20.3,615.0,238.66,149.2
2018,9,15,15,15,890.5,73.0,4.5,20.3,569.5,173.16,98.23
2018,9,15,15,30,874.0,71.0,4.5,20.3,524.0,109.21,61.75
2018,9,15,15,45,853.0,67.5,4.45,19.6,474.5,69.08,54.34
2018,9,15,16,0,832.0,64.0,4.4,18.9,425.0,65.44,51.55
2018,9,15,16,15,803.0,60.5,4.35,18.4,373.0,56.04,43.62
2018,9,15,16,30,774.0,57.0,4.3,17.9,321.0,52.81,40.99
2018,9,15,16,45,728.5,52.5,4.25,17.4,268.0,48.56,37.37
2018,9,15,17,0,683.0,48.0,4.2,16.9,215.0,44.33,33.63
2018,9,15,17,15,500.0,47.0,3.9,16.25,153.0,38.65,28.45
2018,9,15,17,30,317.0,46.0,3.6,15.6,91.0,35.01,24.79
2018,9,15,17,45,184.0,30.0,3.35,14.95,53.5,22.76,12.81
2018,9,15,18,0,51.0,14.0,3.1,14.3,16.0,11.02,0.0
2018,9,15,18,15,25.5,7.0,2.95,13.85,8.0,5.51,0.0
2018,9,15,18,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,16,5,45,83.0,7.0,1.4,9.8,9.0,0.0,0.0
2018,9,16,6,0,166.0,14.0,1.4,10.3,18.0,105.34,0.0
2018,9,16,6,15,329.5,23.0,1.75,11.2,55.5,266.58,170.06
2018,9,16,6,30,493.0,32.0,2.1,12.1,93.0,402.26,326.75
2018,9,16,6,45,577.0,38.5,2.4,13.0,143.0,495.6,408.63
2018,9,16,7,0,661.0,45.0,2.7,13.9,193.0,594.34,489.32
2018,9,16,7,15,712.5,49.0,2.75,14.5,246.0,668.51,546.63
2018,9,16,7,30,764.0,53.0,2.8,15.1,299.0,744.04,602.02
2018,9,16,7,45,797.0,56.5,2.8,15.7,351.5,803.43,642.75
2018,9,16,8,0,830.0,60.0,2.8,16.3,404.0,851.75,674.0
2018,9,16,8,15,853.0,62.5,2.75,16.9,454.0,897.51,702.11
2018,9,16,8,30,876.0,65.0,2.7,17.5,504.0,941.02,727.86
2018,9,16,8,45,893.0,66.5,2.7,18.05,550.0,974.65,746.83
2018,9,16,9,0,910.0,68.0,2.7,18.6,596.0,1005.09,763.48
2018,9,16,9,15,922.0,70.5,2.7,19.1,637.5,1028.29,775.3
2018,9,16,9,30,934.0,73.0,2.7,19.6,679.0,1047.62,784.61
2018,9,16,9,45,943.0,74.0,2.7,20.15,713.5,1057.99,787.96
2018,9,16,10,0,952.0,75.0,2.7,20.7,748.0,1064.21,788.82
2018,9,16,10,15,958.5,76.0,2.7,21.1,776.0,1063.64,785.92
2018,9,16,10,30,965.0,77.0,2.7,21.5,804.0,1058.77,780.47
2018,9,16,10,45,969.5,78.0,2.7,21.95,825.0,1047.59,771.02
2018,9,16,11,0,974.0,79.0,2.7,22.4,846.0,1032.14,759.02
2018,9,16,11,15,976.5,79.5,2.7,22.7,859.0,1010.01,743.31
2018,9,16,11,30,979.0,80.0,2.7,23.0,872.0,983.81,725.11
2018,9,16,11,45,980.0,80.0,2.75,23.35,876.5,951.8,703.47
2018,9,16,12,0,981.0,80.0,2.8,23.7,881.0,916.05,679.34
2018,9,16,12,15,979.0,81.0,2.8,23.85,877.5,875.29,651.93
2018,9,16,12,30,977.0,82.0,2.8,24.0,874.0,831.29,622.21
2018,9,16,12,45,972.5,82.5,2.85,24.2,862.0,782.0,588.66
2018,9,16,13,0,968.0,83.0,2.9,24.4,850.0,730.14,550.45
2018,9,16,13,15,964.0,82.5,2.95,24.4,830.5,675.36,509.51
2018,9,16,13,30,960.0,82.0,3.0,24.4,811.0,618.48,465.72
2018,9,16,13,45,953.5,81.0,3.05,24.45,784.0,558.05,417.73
2018,9,16,14,0,947.0,80.0,3.1,24.5,757.0,496.31,367.09
2018,9,16,14,15,938.0,79.0,3.15,24.3,723.0,432.56,313.61
2018,9,16,14,30,929.0,78.0,3.2,24.1,689.0,368.32,258.25
2018,9,16,14,45,916.5,76.0,3.25,23.95,648.5,302.19,200.89
2018,9,16,15,0,904.0,74.0,3.3,23.8,608.0,236.6,145.31
2018,9,16,15,15,887.5,72.0,3.3,23.8,562.5,171.29,95.44
2018,9,16,15,30,871.0,70.0,3.3,23.8,517.0,107.52,59.88
2018,9,16,15,45,848.0,67.0,3.4,23.0,467.0,68.55,53.14
2018,9,16,16,0,825.0,64.0,3.5,22.2,417.0,59.1,45.42
2018,9,16,16,15,793.5,60.5,3.45,21.55,365.0,55.87,42.92
2018,9,16,16,30,762.0,57.0,3.4,20.9,313.0,52.62,40.32
2018,9,16,16,45,713.5,52.5,3.4,20.25,260.0,48.36,36.75
2018,9,16,17,0,665.0,48.0,3.4,19.6,207.0,44.14,33.06
2018,9,16,17,15,587.0,42.0,3.15,18.7,156.5,38.46,27.94
2018,9,16,17,30,509.0,36.0,2.9,17.8,106.0,30.29,20.41
2018,9,16,17,45,360.0,27.0,2.6,16.95,66.0,22.49,12.02
2018,9,16,18,0,211.0,18.0,2.3,16.1,26.0,14.16,0.0
2018,9,16,18,15,105.5,9.0,2.2,15.55,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,17,5,45,40.0,4.5,1.7,10.75,5.5,0.0,0.0
2018,9,17,6,0,80.0,9.0,1.8,11.1,11.0,52.73,0.0
2018,9,17,6,15,233.0,20.0,2.05,11.8,44.5,202.55,120.94
2018,9,17,6,30,386.0,31.0,2.3,12.5,78.0,338.45,274.98
2018,9,17,6,45,385.5,38.5,2.55,13.25,104.5,364.86,303.98
2018,9,17,7,0,385.0,46.0,2.8,14.0,131.0,390.61,328.06
2018,9,17,7,15,194.0,72.5,2.8,14.55,115.5,255.69,215.3
2018,9,17,7,30,3.0,99.0,2.8,15.1,100.0,87.35,68.72
2018,9,17,7,45,8.5,122.0,2.75,15.65,125.5,113.39,90.69
2018,9,17,8,0,14.0,145.0,2.7,16.2,151.0,139.52,112.11
2018,9,17,8,15,9.5,147.5,2.7,16.7,151.5,134.53,107.18
2018,9,17,8,30,5.0,150.0,2.7,17.2,152.0,130.24,102.91
2018,9,17,8,45,185.0,165.5,2.65,17.75,272.0,379.58,308.47
2018,9,17,9,0,365.0,181.0,2.6,18.3,392.0,604.33,480.62
2018,9,17,9,15,580.0,150.0,2.6,18.85,512.0,799.59,621.5
2018,9,17,9,30,795.0,119.0,2.6,19.4,632.0,975.84,738.71
2018,9,17,9,45,864.0,101.0,2.6,19.95,685.5,1010.73,757.17
2018,9,17,10,0,933.0,83.0,2.6,20.5,739.0,1055.41,783.26
2018,9,17,10,15,940.5,83.5,2.65,20.95,767.0,1055.12,780.54
2018,9,17,10,30,948.0,84.0,2.7,21.4,795.0,1050.6,775.7
2018,9,17,10,45,953.0,85.0,2.75,21.9,816.0,1039.92,766.91
2018,9,17,11,0,958.0,86.0,2.8,22.4,837.0,1025.0,755.57
2018,9,17,11,15,961.0,86.0,2.9,22.65,849.5,1002.92,740.87
2018,9,17,11,30,964.0,86.0,3.0,22.9,862.0,976.83,723.59
2018,9,17,11,45,965.0,86.5,3.1,23.15,867.0,945.58,702.86
2018,9,17,12,0,966.0,87.0,3.2,23.4,872.0,910.63,679.58
2018,9,17,12,15,964.0,87.5,3.3,23.4,868.0,869.7,652.73
2018,9,17,12,30,962.0,88.0,3.4,23.4,864.0,825.62,623.45
2018,9,17,12,45,958.0,88.5,3.55,23.45,852.0,777.15,590.49
2018,9,17,13,0,954.0,89.0,3.7,23.5,840.0,726.12,552.94
2018,9,17,13,15,950.0,88.0,3.8,23.35,820.5,671.41,511.83
2018,9,17,13,30,946.0,87.0,3.9,23.2,801.0,614.66,467.82
2018,9,17,13,45,940.5,85.0,3.95,23.0,774.0,554.49,419.7
2018,9,17,14,0,935.0,83.0,4.0,22.8,747.0,492.97,368.84
2018,9,17,14,15,927.0,81.0,4.1,22.45,713.5,429.39,314.95
2018,9,17,14,30,919.0,79.0,4.2,22.1,680.0,365.27,259.09
2018,9,17,14,45,908.5,77.0,4.25,21.75,640.5,300.22,201.91
2018,9,17,15,0,898.0,75.0,4.3,21.4,601.0,235.46,146.37
2018,9,17,15,15,881.0,72.5,4.3,21.4,555.5,170.05,95.9
2018,9,17,15,30,864.0,70.0,4.3,21.4,510.0,106.3,60.06
2018,9,17,15,45,841.5,67.0,4.3,20.35,460.5,68.33,53.57
2018,9,17,16,0,819.0,64.0,4.3,19.3,411.0,58.98,45.89
2018,9,17,16,15,787.5,60.5,4.25,18.6,359.0,55.76,43.37
2018,9,17,16,30,756.0,57.0,4.2,17.9,307.0,52.53,40.76
2018,9,17,16,45,707.0,52.5,4.1,17.15,254.5,48.28,37.16
2018,9,17,17,0,658.0,48.0,4.0,16.4,202.0,44.07,33.44
2018,9,17,17,15,574.0,42.5,3.8,15.7,152.0,38.8,28.56
2018,9,17,17,30,490.0,37.0,3.6,15.0,102.0,31.02,21.22
2018,9,17,17,45,326.5,27.0,3.4,14.25,62.0,22.43,11.51
2018,9,17,18,0,163.0,17.0,3.2,13.5,22.0,13.38,0.0
2018,9,17,18,15,81.5,8.5,3.15,13.2,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,5,45,32.0,5.5,2.4,11.05,6.0,0.0,0.0
2018,9,18,6,0,64.0,11.0,2.5,11.2,12.0,45.32,0.0
2018,9,18,6,15,228.0,24.0,2.6,11.65,47.5,202.57,111.66
2018,9,18,6,30,392.0,37.0,2.7,12.1,83.0,350.23,284.24
2018,9,18,6,45,469.5,46.0,2.8,12.55,128.5,436.62,362.96
2018,9,18,7,0,547.0,55.0,2.9,13.0,174.0,528.62,440.02
2018,9,18,7,15,618.0,60.0,2.85,13.5,228.5,615.0,508.22
2018,9,18,7,30,689.0,65.0,2.8,14.0,283.0,704.63,575.3
2018,9,18,7,45,733.5,68.5,2.75,14.5,336.5,766.19,618.34
2018,9,18,8,0,778.0,72.0,2.7,15.0,390.0,833.42,663.9
2018,9,18,8,15,805.0,75.0,2.65,15.6,440.0,882.75,694.74
2018,9,18,8,30,832.0,78.0,2.6,16.2,490.0,929.93,723.28
2018,9,18,8,45,852.0,80.0,2.6,16.8,536.0,966.41,744.22
2018,9,18,9,0,872.0,82.0,2.6,17.4,582.0,987.57,754.5
2018,9,18,9,15,887.0,83.5,2.6,17.95,623.0,1011.66,767.02
2018,9,18,9,30,902.0,85.0,2.6,18.5,664.0,1032.1,777.05
2018,9,18,9,45,913.5,85.5,2.6,19.05,699.0,1043.92,781.42
2018,9,18,10,0,925.0,86.0,2.6,19.6,734.0,1051.73,783.36
2018,9,18,10,15,932.0,87.0,2.6,20.05,761.5,1051.4,780.47
2018,9,18,10,30,939.0,88.0,2.6,20.5,789.0,1046.88,775.11
2018,9,18,10,45,944.5,88.0,2.6,20.95,809.5,1035.52,765.51
2018,9,18,11,0,950.0,88.0,2.6,21.4,830.0,1019.99,753.44
2018,9,18,11,15,952.5,89.0,2.6,21.8,842.5,998.56,737.85
2018,9,18,11,30,955.0,90.0,2.6,22.2,855.0,973.14,719.82
2018,9,18,11,45,956.0,90.0,2.6,22.55,859.5,941.47,697.91
2018,9,18,12,0,957.0,90.0,2.6,22.9,864.0,906.17,673.64
2018,9,18,12,15,955.0,90.5,2.65,23.15,860.0,865.43,646.33
2018,9,18,12,30,953.0,91.0,2.7,23.4,856.0,821.58,616.74
2018,9,18,12,45,948.5,92.0,2.8,23.6,844.0,773.48,583.85
2018,9,18,13,0,944.0,93.0,2.9,23.8,832.0,722.87,546.64
2018,9,18,13,15,939.5,91.5,2.95,23.9,812.0,667.77,505.18
2018,9,18,13,30,935.0,90.0,3.0,24.0,792.0,610.73,461.02
2018,9,18,13,45,928.5,88.5,3.1,24.05,765.0,550.99,413.61
2018,9,18,14,0,922.0,87.0,3.2,24.1,738.0,490.02,363.57
2018,9,18,14,15,912.0,86.0,3.25,23.9,704.0,427.13,310.69
2018,9,18,14,30,902.0,85.0,3.3,23.7,670.0,363.93,256.13
2018,9,18,14,45,888.5,83.0,3.4,23.5,629.5,299.02,199.84
2018,9,18,15,0,875.0,81.0,3.5,23.3,589.0,234.79,145.48
2018,9,18,15,15,857.0,78.0,3.5,23.3,543.5,170.22,96.3
2018,9,18,15,30,839.0,75.0,3.5,23.3,498.0,101.08,56.28
2018,9,18,15,45,814.5,72.5,3.6,22.4,449.0,64.99,50.28
2018,9,18,16,0,790.0,70.0,3.7,21.5,400.0,62.85,48.83
2018,9,18,16,15,753.5,66.0,3.7,20.7,348.0,59.38,46.14
2018,9,18,16,30,717.0,62.0,3.7,19.9,296.0,55.9,43.36
2018,9,18,16,45,662.0,57.0,3.7,19.1,243.5,51.39,39.57
2018,9,18,17,0,607.0,52.0,3.7,18.3,191.0,43.28,32.45
2018,9,18,17,15,516.0,45.5,3.6,17.35,142.0,37.72,27.37
2018,9,18,17,30,425.0,39.0,3.5,16.4,93.0,32.37,22.14
2018,9,18,17,45,272.5,27.0,3.35,15.45,55.5,22.32,10.47
2018,9,18,18,0,120.0,15.0,3.2,14.5,18.0,11.8,0.0
2018,9,18,18,15,60.0,7.5,3.1,13.95,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,19,5,45,10.5,4.0,1.35,9.75,4.0,0.0,0.0
2018,9,19,6,0,21.0,8.0,1.4,10.1,8.0,18.37,0.0
2018,9,19,6,15,163.5,24.0,1.65,10.8,41.5,161.4,78.89
2018,9,19,6,30,306.0,40.0,1.9,11.5,75.0,294.73,238.45
2018,9,19,6,45,425.5,48.5,2.15,12.2,124.5,408.47,339.25
2018,9,19,7,0,545.0,57.0,2.4,12.9,174.0,530.79,440.42
2018,9,19,7,15,606.5,63.5,2.25,13.5,226.5,611.66,503.06
2018,9,19,7,30,668.0,70.0,2.1,14.1,279.0,695.02,563.99
2018,9,19,7,45,709.5,74.5,1.95,14.7,331.5,759.82,607.86
2018,9,19,8,0,751.0,79.0,1.8,15.3,384.0,818.66,645.27
2018,9,19,8,15,780.5,82.5,1.6,16.05,434.5,870.41,674.97
2018,9,19,8,30,810.0,86.0,1.4,16.8,485.0,920.15,701.68
2018,9,19,8,45,832.0,88.5,1.2,17.6,531.5,958.84,719.42
2018,9,19,9,0,854.0,91.0,1.0,18.4,578.0,994.5,734.18
2018,9,19,9,15,868.5,93.5,1.1,19.35,619.0,1019.24,746.87
2018,9,19,9,30,883.0,96.0,1.2,20.3,660.0,1027.03,748.91
2018,9,19,9,45,893.5,98.0,1.25,21.2,695.0,1039.26,753.31
2018,9,19,10,0,904.0,100.0,1.3,22.1,730.0,1047.49,755.24
2018,9,19,10,15,911.5,101.5,1.55,23.05,758.0,1048.0,755.76
2018,9,19,10,30,919.0,103.0,1.8,24.0,786.0,1044.35,753.45
2018,9,19,10,45,923.5,104.0,2.0,24.95,806.0,1033.0,745.4
2018,9,19,11,0,928.0,105.0,2.2,25.9,826.0,1017.56,734.71
2018,9,19,11,15,931.5,105.5,2.35,26.4,839.0,996.59,721.15
2018,9,19,11,30,935.0,106.0,2.5,26.9,852.0,971.68,705.03
2018,9,19,11,45,936.0,107.0,2.65,27.4,857.0,941.21,685.21
2018,9,19,12,0,937.0,108.0,2.8,27.9,862.0,907.12,662.9
2018,9,19,12,15,936.5,107.5,2.85,28.1,858.5,866.94,636.45
2018,9,19,12,30,936.0,107.0,2.9,28.3,855.0,823.62,607.75
2018,9,19,12,45,932.5,106.5,3.0,28.5,842.5,775.2,574.64
2018,9,19,13,0,929.0,106.0,3.1,28.7,830.0,724.3,537.87
2018,9,19,13,15,923.5,105.0,3.15,28.75,809.5,669.48,497.4
2018,9,19,13,30,918.0,104.0,3.2,28.8,789.0,612.84,454.38
2018,9,19,13,45,910.0,102.5,3.25,28.85,761.0,552.96,407.62
2018,9,19,14,0,902.0,101.0,3.3,28.9,733.0,492.07,358.54
2018,9,19,14,15,891.0,99.0,3.3,28.8,698.5,428.87,306.37
2018,9,19,14,30,880.0,97.0,3.3,28.7,664.0,365.54,252.82
2018,9,19,14,45,865.5,95.0,3.35,28.55,623.5,298.12,195.93
2018,9,19,15,0,851.0,93.0,3.4,28.4,583.0,233.94,142.85
2018,9,19,15,15,831.0,90.0,3.4,28.4,537.0,169.56,94.94
2018,9,19,15,30,811.0,87.0,3.4,28.4,491.0,107.41,61.1
2018,9,19,15,45,783.0,83.0,3.45,27.75,441.0,71.98,55.01
2018,9,19,16,0,755.0,79.0,3.5,27.1,391.0,68.97,52.85
2018,9,19,16,15,714.5,74.5,3.35,26.3,338.5,60.35,45.88
2018,9,19,16,30,674.0,70.0,3.2,25.5,286.0,56.92,43.21
2018,9,19,16,45,615.0,63.5,3.0,24.75,233.5,51.8,38.96
2018,9,19,17,0,556.0,57.0,2.8,24.0,181.0,46.7,34.56
2018,9,19,17,15,462.5,48.5,2.55,22.7,133.0,39.79,28.44
2018,9,19,17,30,369.0,40.0,2.3,21.4,85.0,33.0,22.04
2018,9,19,17,45,231.0,27.0,2.05,20.15,50.5,22.29,8.91
2018,9,19,18,0,93.0,14.0,1.8,18.9,16.0,11.02,0.0
2018,9,19,18,15,46.5,7.0,1.75,18.3,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,17.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
