Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,5,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,20,5,45,41.0,5.0,1.25,12.2,5.5,0.0,0.0
2018,9,20,6,0,82.0,10.0,1.2,12.4,11.0,55.22,0.0
2018,9,20,6,15,232.0,23.0,1.35,13.4,45.0,202.42,84.49
2018,9,20,6,30,382.0,36.0,1.5,14.4,79.0,344.38,273.58
2018,9,20,6,45,478.5,45.0,1.65,15.45,127.5,444.39,361.7
2018,9,20,7,0,575.0,54.0,1.8,16.5,176.0,551.68,447.89
2018,9,20,7,15,634.5,60.0,1.85,17.3,228.5,631.34,508.5
2018,9,20,7,30,694.0,66.0,1.9,18.1,281.0,713.3,567.56
2018,9,20,7,45,733.5,70.0,1.95,18.85,333.5,770.79,606.26
2018,9,20,8,0,773.0,74.0,2.0,19.6,386.0,834.15,647.68
2018,9,20,8,15,800.5,78.0,2.0,20.4,436.5,885.08,678.39
2018,9,20,8,30,828.0,82.0,2.0,21.2,487.0,933.87,706.8
2018,9,20,8,45,848.5,84.5,1.95,22.0,533.5,971.33,726.34
2018,9,20,9,0,869.0,87.0,1.9,22.8,580.0,1005.66,743.48
2018,9,20,9,15,884.5,89.0,1.9,23.55,621.5,1018.11,747.04
2018,9,20,9,30,900.0,91.0,1.9,24.3,663.0,1039.38,756.57
2018,9,20,9,45,912.5,91.5,1.9,25.05,698.5,1051.92,760.48
2018,9,20,10,0,925.0,92.0,1.9,25.8,734.0,1060.44,762.05
2018,9,20,10,15,932.5,94.0,1.95,26.5,762.5,1061.45,759.96
2018,9,20,10,30,940.0,96.0,2.0,27.2,791.0,1058.19,755.45
2018,9,20,10,45,945.5,96.5,2.0,27.85,811.5,1047.01,745.71
2018,9,20,11,0,951.0,97.0,2.0,28.5,832.0,1031.62,733.63
2018,9,20,11,15,954.0,97.5,2.05,29.05,845.0,1009.71,718.58
2018,9,20,11,30,957.0,98.0,2.1,29.6,858.0,983.8,701.15
2018,9,20,11,45,958.0,98.5,2.1,30.1,862.5,952.22,679.82
2018,9,20,12,0,959.0,99.0,2.1,30.6,867.0,916.96,656.24
2018,9,20,12,15,958.5,98.5,2.15,30.85,863.0,876.01,630.1
2018,9,20,12,30,958.0,98.0,2.2,31.1,859.0,831.85,601.68
2018,9,20,12,45,955.5,97.0,2.2,31.35,846.5,782.77,568.75
2018,9,20,13,0,953.0,96.0,2.2,31.6,834.0,731.08,531.91
2018,9,20,13,15,948.5,95.0,2.25,31.7,814.0,675.74,492.17
2018,9,20,13,30,944.0,94.0,2.3,31.8,794.0,618.43,449.73
2018,9,20,13,45,936.5,93.0,2.3,31.85,766.5,557.88,403.43
2018,9,20,14,0,929.0,92.0,2.3,31.9,739.0,496.18,354.72
2018,9,20,14,15,919.5,89.5,2.35,31.8,704.0,431.63,302.68
2018,9,20,14,30,910.0,87.0,2.4,31.7,669.0,366.77,248.91
2018,9,20,14,45,896.0,85.0,2.4,31.6,628.0,301.08,194.01
2018,9,20,15,0,882.0,83.0,2.4,31.5,587.0,236.13,141.09
2018,9,20,15,15,863.0,80.5,2.4,31.5,541.0,165.78,89.49
2018,9,20,15,30,844.0,78.0,2.4,31.5,495.0,102.1,55.66
2018,9,20,15,45,818.0,75.0,2.35,30.95,445.0,66.89,50.06
2018,9,20,16,0,792.0,72.0,2.3,30.4,395.0,64.41,48.32
2018,9,20,16,15,755.0,67.5,2.05,29.35,342.0,60.59,45.49
2018,9,20,16,30,718.0,63.0,1.8,28.3,289.0,56.75,42.54
2018,9,20,16,45,661.5,57.0,1.5,27.25,236.0,51.44,38.22
2018,9,20,17,0,605.0,51.0,1.2,26.2,183.0,42.54,30.67
2018,9,20,17,15,512.5,43.5,1.25,24.95,134.0,36.18,25.06
2018,9,20,17,30,420.0,36.0,1.3,23.7,85.0,29.98,19.18
2018,9,20,17,45,268.5,24.5,1.3,22.4,50.0,20.33,5.85
2018,9,20,18,0,117.0,13.0,1.3,21.1,15.0,10.23,0.0
2018,9,20,18,15,58.5,6.5,1.25,20.6,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,45,45.0,5.0,1.25,14.0,5.5,0.0,0.0
2018,9,21,6,0,90.0,10.0,1.2,14.0,11.0,60.04,0.0
2018,9,21,6,15,244.0,22.0,1.5,15.0,44.0,208.4,68.07
2018,9,21,6,30,398.0,34.0,1.8,16.0,77.0,354.5,279.19
2018,9,21,6,45,492.5,42.0,2.05,17.0,125.0,452.28,366.43
2018,9,21,7,0,587.0,50.0,2.3,18.0,173.0,557.22,451.36
2018,9,21,7,15,644.5,55.5,2.25,18.8,225.0,634.79,510.23
2018,9,21,7,30,702.0,61.0,2.2,19.6,277.0,709.08,563.25
2018,9,21,7,45,739.0,66.0,2.2,20.35,329.0,772.13,605.81
2018,9,21,8,0,776.0,71.0,2.2,21.1,381.0,834.49,646.07
2018,9,21,8,15,803.0,74.0,2.15,22.05,430.5,883.65,674.74
2018,9,21,8,30,830.0,77.0,2.1,23.0,480.0,930.65,701.01
2018,9,21,8,45,849.0,79.5,2.1,24.0,526.0,966.57,719.55
2018,9,21,9,0,868.0,82.0,2.1,25.0,572.0,987.06,727.74
2018,9,21,9,15,881.5,85.0,2.05,25.85,613.0,1011.19,738.21
2018,9,21,9,30,895.0,88.0,2.0,26.7,654.0,1031.62,746.14
2018,9,21,9,45,904.5,90.0,2.0,27.6,688.5,1042.84,748.77
2018,9,21,10,0,914.0,92.0,2.0,28.5,723.0,1050.02,749.08
2018,9,21,10,15,920.5,93.5,2.0,29.05,750.0,1049.43,745.79
2018,9,21,10,30,927.0,95.0,2.0,29.6,777.0,1044.67,740.18
2018,9,21,10,45,931.5,96.0,2.0,30.15,797.0,1033.18,730.64
2018,9,21,11,0,936.0,97.0,2.0,30.7,817.0,1017.57,718.79
2018,9,21,11,15,939.0,97.5,2.05,30.95,829.5,995.93,704.83
2018,9,21,11,30,942.0,98.0,2.1,31.2,842.0,970.35,688.5
2018,9,21,11,45,943.0,98.5,2.15,31.5,846.5,939.16,668.53
2018,9,21,12,0,944.0,99.0,2.2,31.8,851.0,904.36,646.24
2018,9,21,12,15,941.0,99.5,2.25,31.85,846.0,862.87,620.18
2018,9,21,12,30,938.0,100.0,2.3,31.9,841.0,818.4,591.95
2018,9,21,12,45,932.5,100.5,2.4,32.0,828.0,769.37,559.77
2018,9,21,13,0,927.0,101.0,2.5,32.1,815.0,718.01,523.83
2018,9,21,13,15,922.0,100.0,2.55,31.95,795.0,663.55,484.91
2018,9,21,13,30,917.0,99.0,2.6,31.8,775.0,607.24,443.35
2018,9,21,13,45,909.0,98.0,2.7,31.7,747.5,547.81,398.14
2018,9,21,14,0,901.0,97.0,2.8,31.6,720.0,487.36,350.48
2018,9,21,14,15,890.0,94.5,2.8,31.3,685.0,423.8,299.01
2018,9,21,14,30,879.0,92.0,2.8,31.0,650.0,360.16,246.08
2018,9,21,14,45,864.5,90.0,2.85,30.7,609.5,296.17,192.5
2018,9,21,15,0,850.0,88.0,2.9,30.4,569.0,228.67,137.6
2018,9,21,15,15,829.5,85.5,2.9,30.4,523.5,164.73,90.64
2018,9,21,15,30,809.0,83.0,2.9,30.4,478.0,103.08,57.87
2018,9,21,15,45,782.0,79.0,2.95,29.4,428.5,69.14,52.31
2018,9,21,16,0,755.0,75.0,3.0,28.4,379.0,66.05,50.15
2018,9,21,16,15,716.5,70.5,2.9,27.5,327.5,62.35,47.36
2018,9,21,16,30,678.0,66.0,2.8,26.6,276.0,54.13,40.65
2018,9,21,16,45,620.0,59.5,2.75,25.7,224.0,48.92,36.33
2018,9,21,17,0,562.0,53.0,2.7,24.8,172.0,43.73,31.84
2018,9,21,17,15,467.0,44.0,2.45,23.55,124.5,36.31,25.26
2018,9,21,17,30,372.0,35.0,2.2,22.3,77.0,28.98,18.31
2018,9,21,17,45,226.5,22.5,1.95,21.05,44.0,18.57,2.64
2018,9,21,18,0,81.0,10.0,1.7,19.8,11.0,7.87,0.0
2018,9,21,18,15,40.5,5.0,1.7,19.15,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,22,5,45,35.5,4.5,1.35,10.8,5.0,0.0,0.0
2018,9,22,6,0,71.0,9.0,1.4,11.0,10.0,48.4,0.0
2018,9,22,6,15,214.0,22.0,1.55,11.65,41.5,188.33,41.12
2018,9,22,6,30,357.0,35.0,1.7,12.3,73.0,328.12,260.89
2018,9,22,6,45,411.5,41.5,1.8,12.95,108.5,393.65,324.67
2018,9,22,7,0,466.0,48.0,1.9,13.6,144.0,461.97,382.95
2018,9,22,7,15,256.0,63.0,1.85,14.45,118.0,318.23,266.42
2018,9,22,7,30,46.0,78.0,1.8,15.3,92.0,111.49,90.58
2018,9,22,7,45,34.5,110.0,1.7,16.2,121.5,137.54,111.67
2018,9,22,8,0,23.0,142.0,1.6,17.1,151.0,146.59,117.83
2018,9,22,8,15,24.0,159.0,1.55,18.1,169.5,162.3,129.78
2018,9,22,8,30,25.0,176.0,1.5,19.1,188.0,178.0,141.46
2018,9,22,8,45,205.5,180.0,1.5,20.1,294.0,421.14,336.0
2018,9,22,9,0,386.0,184.0,1.5,21.1,400.0,633.19,491.84
2018,9,22,9,15,616.5,144.0,1.5,22.0,518.5,834.38,629.46
2018,9,22,9,30,847.0,104.0,1.5,22.9,637.0,1016.22,742.7
2018,9,22,9,45,876.5,100.0,1.55,23.85,677.5,1026.86,743.62
2018,9,22,10,0,906.0,96.0,1.6,24.8,718.0,1047.27,752.96
2018,9,22,10,15,914.0,97.5,1.7,25.6,746.0,1048.07,751.18
2018,9,22,10,30,922.0,99.0,1.8,26.4,774.0,1044.7,747.14
2018,9,22,10,45,927.5,100.0,1.9,27.15,794.5,1034.1,738.86
2018,9,22,11,0,933.0,101.0,2.0,27.9,815.0,1019.35,728.15
2018,9,22,11,15,936.0,101.5,2.1,28.4,827.5,997.6,713.84
2018,9,22,11,30,939.0,102.0,2.2,28.9,840.0,971.92,697.1
2018,9,22,11,45,940.5,101.5,2.3,29.35,844.0,940.08,676.54
2018,9,22,12,0,942.0,101.0,2.4,29.8,848.0,904.65,653.58
2018,9,22,12,15,943.5,100.0,2.5,29.9,845.0,865.28,628.79
2018,9,22,12,30,945.0,99.0,2.6,30.0,842.0,822.62,601.54
2018,9,22,12,45,945.5,96.5,2.7,30.1,830.5,774.71,569.73
2018,9,22,13,0,946.0,94.0,2.8,30.2,819.0,723.98,533.76
2018,9,22,13,15,940.5,93.5,2.85,30.05,798.5,668.74,493.73
2018,9,22,13,30,935.0,93.0,2.9,29.9,778.0,611.64,451.03
2018,9,22,13,45,927.0,92.0,3.0,29.75,750.0,551.26,404.58
2018,9,22,14,0,919.0,91.0,3.1,29.6,722.0,489.82,355.6
2018,9,22,14,15,909.0,89.0,3.15,29.3,687.5,426.01,303.29
2018,9,22,14,30,899.0,87.0,3.2,29.0,653.0,361.96,249.33
2018,9,22,14,45,885.0,84.5,3.25,28.65,612.0,296.52,193.93
2018,9,22,15,0,871.0,82.0,3.3,28.3,571.0,231.87,140.56
2018,9,22,15,15,851.5,79.5,3.3,28.3,525.0,162.26,88.8
2018,9,22,15,30,832.0,77.0,3.3,28.3,479.0,99.31,55.25
2018,9,22,15,45,805.5,73.5,3.3,27.4,429.5,65.61,49.83
2018,9,22,16,0,779.0,70.0,3.3,26.5,380.0,62.74,47.78
2018,9,22,16,15,741.5,65.5,3.15,25.65,328.0,58.88,44.81
2018,9,22,16,30,704.0,61.0,3.0,24.8,276.0,55.01,41.72
2018,9,22,16,45,645.0,55.5,2.9,23.95,223.5,46.22,34.27
2018,9,22,17,0,586.0,50.0,2.8,23.1,171.0,41.64,30.26
2018,9,22,17,15,487.0,42.0,2.55,21.95,123.0,34.88,24.17
2018,9,22,17,30,388.0,34.0,2.3,20.8,75.0,28.28,17.67
2018,9,22,17,45,234.5,21.5,2.05,19.65,42.5,17.8,0.0
2018,9,22,18,0,81.0,9.0,1.8,18.5,10.0,7.08,0.0
2018,9,22,18,15,40.5,4.5,1.9,17.9,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,23,5,45,37.0,5.0,2.2,11.7,5.0,0.0,0.0
2018,9,23,6,0,74.0,10.0,2.3,11.8,10.0,51.1,0.0
2018,9,23,6,15,224.0,21.5,2.5,12.45,41.0,193.27,14.96
2018,9,23,6,30,374.0,33.0,2.7,13.1,72.0,339.01,268.4
2018,9,23,6,45,474.5,41.5,2.95,13.7,119.5,440.9,363.14
2018,9,23,7,0,575.0,50.0,3.2,14.3,167.0,550.61,454.86
2018,9,23,7,15,635.5,55.0,3.15,15.0,218.5,629.58,517.16
2018,9,23,7,30,696.0,60.0,3.1,15.7,270.0,705.31,573.57
2018,9,23,7,45,736.0,64.5,3.1,16.45,322.5,770.18,619.16
2018,9,23,8,0,776.0,69.0,3.1,17.2,375.0,834.52,662.45
2018,9,23,8,15,803.0,72.5,3.05,17.9,424.5,884.22,693.49
2018,9,23,8,30,830.0,76.0,3.0,18.6,474.0,931.78,722.15
2018,9,23,8,45,850.0,78.5,2.95,19.3,520.0,968.55,742.63
2018,9,23,9,0,870.0,81.0,2.9,20.0,566.0,989.92,752.32
2018,9,23,9,15,884.5,83.0,2.9,20.75,606.5,1013.69,764.0
2018,9,23,9,30,899.0,85.0,2.9,21.5,647.0,1033.81,773.16
2018,9,23,9,45,909.5,86.5,2.85,22.25,681.5,1045.34,776.23
2018,9,23,10,0,920.0,88.0,2.8,23.0,716.0,1052.83,776.83
2018,9,23,10,15,927.5,89.0,2.8,23.6,743.5,1052.53,773.5
2018,9,23,10,30,935.0,90.0,2.8,24.2,771.0,1048.03,767.73
2018,9,23,10,45,941.0,90.5,2.8,24.8,791.5,1037.26,758.12
2018,9,23,11,0,947.0,91.0,2.8,25.4,812.0,1022.3,746.07
2018,9,23,11,15,950.5,91.0,2.85,26.0,824.5,1000.27,730.09
2018,9,23,11,30,954.0,91.0,2.9,26.6,837.0,974.26,711.69
2018,9,23,11,45,955.0,91.0,2.9,27.15,841.0,942.15,689.15
2018,9,23,12,0,956.0,91.0,2.9,27.7,845.0,906.41,664.31
2018,9,23,12,15,956.5,90.5,3.0,27.8,841.5,866.29,638.39
2018,9,23,12,30,957.0,90.0,3.1,27.9,838.0,822.9,610.01
2018,9,23,12,45,956.0,88.5,3.2,28.0,826.0,774.38,577.36
2018,9,23,13,0,955.0,87.0,3.3,28.1,814.0,723.13,540.24
2018,9,23,13,15,950.5,85.5,3.4,27.95,793.5,667.21,499.17
2018,9,23,13,30,946.0,84.0,3.5,27.8,773.0,609.34,455.27
2018,9,23,13,45,934.5,84.5,3.55,27.6,744.0,548.02,407.2
2018,9,23,14,0,923.0,85.0,3.6,27.4,715.0,485.98,356.92
2018,9,23,14,15,901.0,86.5,3.6,27.1,676.0,420.33,302.56
2018,9,23,14,30,879.0,88.0,3.6,26.8,637.0,355.77,247.79
2018,9,23,14,45,882.0,81.5,3.6,26.45,602.0,292.76,193.1
2018,9,23,15,0,885.0,75.0,3.6,26.1,567.0,228.53,138.77
2018,9,23,15,15,866.0,72.5,3.6,26.1,521.0,163.56,90.24
2018,9,23,15,30,847.0,70.0,3.6,26.1,475.0,100.53,56.79
2018,9,23,15,45,821.5,67.0,3.45,25.1,425.5,61.21,46.61
2018,9,23,16,0,796.0,64.0,3.3,24.1,376.0,58.54,44.7
2018,9,23,16,15,758.5,60.0,3.15,23.35,324.0,54.9,41.84
2018,9,23,16,30,721.0,56.0,3.0,22.6,272.0,51.25,38.88
2018,9,23,16,45,663.5,51.0,2.85,21.8,220.0,46.58,34.91
2018,9,23,17,0,606.0,46.0,2.7,21.0,168.0,41.99,30.81
2018,9,23,17,15,507.0,39.0,2.4,19.9,120.5,32.63,22.4
2018,9,23,17,30,408.0,32.0,2.1,18.8,73.0,26.75,16.34
2018,9,23,17,45,247.5,21.0,1.8,17.7,41.5,17.48,0.0
2018,9,23,18,0,87.0,10.0,1.5,16.6,10.0,7.87,0.0
2018,9,23,18,15,43.5,5.0,1.55,16.05,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,24,5,45,44.0,5.0,0.85,10.1,5.0,0.0,0.0
2018,9,24,6,0,88.0,10.0,0.8,10.3,10.0,59.48,0.0
2018,9,24,6,15,254.0,21.0,0.9,11.1,42.0,211.0,0.0
2018,9,24,6,30,420.0,32.0,1.0,11.9,74.0,370.62,289.21
2018,9,24,6,45,522.5,39.5,1.1,12.65,123.0,474.88,384.9
2018,9,24,7,0,625.0,47.0,1.2,13.4,172.0,579.26,469.41
2018,9,24,7,15,685.0,51.5,1.15,14.2,225.0,660.7,530.42
2018,9,24,7,30,745.0,56.0,1.1,15.0,278.0,743.68,588.54
2018,9,24,7,45,784.0,59.5,1.0,15.85,331.5,807.82,629.02
2018,9,24,8,0,823.0,63.0,0.9,16.7,385.0,871.25,666.65
2018,9,24,8,15,848.5,65.5,0.8,17.9,435.0,908.42,683.87
2018,9,24,8,30,874.0,68.0,0.7,19.1,485.0,953.63,705.62
2018,9,24,8,45,891.0,70.5,0.55,20.35,530.5,987.84,717.89
2018,9,24,9,0,908.0,73.0,0.4,21.6,576.0,1018.81,727.55
2018,9,24,9,15,920.5,75.5,0.4,22.8,617.0,1041.66,735.68
2018,9,24,9,30,933.0,78.0,0.4,24.0,658.0,1060.65,741.55
2018,9,24,9,45,941.5,80.5,0.4,25.2,693.0,1071.47,742.63
2018,9,24,10,0,950.0,83.0,0.4,26.4,728.0,1078.07,741.47
2018,9,24,10,15,957.5,83.5,0.4,27.15,756.0,1076.97,737.33
2018,9,24,10,30,965.0,84.0,0.4,27.9,784.0,1071.57,731.01
2018,9,24,10,45,970.0,85.0,0.45,28.65,804.5,1059.93,722.57
2018,9,24,11,0,975.0,86.0,0.5,29.4,825.0,1044.0,711.86
2018,9,24,11,15,977.5,86.5,0.5,29.8,837.0,1020.91,696.94
2018,9,24,11,30,980.0,87.0,0.5,30.2,849.0,993.76,679.84
2018,9,24,11,45,981.0,87.5,0.55,30.6,853.5,961.33,660.78
2018,9,24,12,0,982.0,88.0,0.6,31.0,858.0,925.16,639.42
2018,9,24,12,15,980.5,88.0,0.7,31.2,853.5,882.88,615.58
2018,9,24,12,30,979.0,88.0,0.8,31.4,849.0,837.4,589.28
2018,9,24,12,45,974.5,88.0,0.85,31.6,835.5,786.76,558.05
2018,9,24,13,0,970.0,88.0,0.9,31.8,822.0,733.62,522.5
2018,9,24,13,15,964.5,87.0,1.05,31.8,801.0,676.67,484.6
2018,9,24,13,30,959.0,86.0,1.2,31.8,780.0,617.83,443.51
2018,9,24,13,45,951.0,85.0,1.35,31.75,751.5,556.11,398.44
2018,9,24,14,0,943.0,84.0,1.5,31.7,723.0,493.3,350.4
2018,9,24,14,15,930.5,83.0,1.65,31.5,687.0,427.97,298.69
2018,9,24,14,30,918.0,82.0,1.8,31.3,651.0,362.63,245.18
2018,9,24,14,45,903.5,80.0,1.9,31.1,609.5,296.29,190.11
2018,9,24,15,0,889.0,78.0,2.0,30.9,568.0,230.77,137.0
2018,9,24,15,15,869.5,75.5,2.0,30.9,521.5,165.38,89.56
2018,9,24,15,30,850.0,73.0,2.0,30.9,475.0,95.98,52.24
2018,9,24,15,45,822.0,70.0,2.2,30.0,424.5,63.4,47.45
2018,9,24,16,0,794.0,67.0,2.4,29.1,374.0,60.76,45.61
2018,9,24,16,15,752.5,63.0,2.45,28.0,321.0,57.14,42.9
2018,9,24,16,30,711.0,59.0,2.5,26.9,268.0,53.54,40.09
2018,9,24,16,45,648.0,53.5,2.55,25.8,215.5,48.51,35.92
2018,9,24,17,0,585.0,48.0,2.6,24.7,163.0,40.13,28.68
2018,9,24,17,15,480.0,40.0,2.6,23.35,115.5,33.31,22.54
2018,9,24,17,30,375.0,32.0,2.6,22.0,68.0,26.68,15.7
2018,9,24,17,45,215.5,19.5,2.6,20.65,37.5,16.18,0.0
2018,9,24,18,0,56.0,7.0,2.6,19.3,7.0,5.51,0.0
2018,9,24,18,15,28.0,3.5,2.55,18.55,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,25,5,45,23.5,3.0,0.85,10.75,3.0,0.0,0.0
2018,9,25,6,0,47.0,6.0,0.8,11.0,6.0,32.39,0.0
2018,9,25,6,15,215.0,18.5,0.85,11.7,37.0,183.93,0.0
2018,9,25,6,30,383.0,31.0,0.9,12.4,68.0,345.21,267.06
2018,9,25,6,45,468.5,39.0,0.9,13.15,112.5,435.72,352.79
2018,9,25,7,0,554.0,47.0,0.9,13.9,157.0,532.81,431.39
2018,9,25,7,15,559.0,60.5,0.85,14.7,198.5,576.67,464.7
2018,9,25,7,30,564.0,74.0,0.8,15.5,240.0,618.7,494.35
2018,9,25,7,45,631.0,77.5,0.75,16.3,295.5,701.81,551.47
2018,9,25,8,0,698.0,81.0,0.7,17.1,351.0,786.33,605.92
2018,9,25,8,15,772.0,76.5,0.75,18.15,411.5,862.22,652.92
2018,9,25,8,30,846.0,72.0,0.8,19.2,472.0,944.3,702.24
2018,9,25,8,45,865.5,74.0,0.85,20.25,517.5,968.22,712.54
2018,9,25,9,0,885.0,76.0,0.9,21.3,563.0,1000.53,728.88
2018,9,25,9,15,898.0,78.0,0.95,22.25,603.5,1022.86,738.91
2018,9,25,9,30,911.0,80.0,1.0,23.2,644.0,1041.45,746.73
2018,9,25,9,45,919.5,82.5,1.1,24.1,678.0,1052.11,750.9
2018,9,25,10,0,928.0,85.0,1.2,25.0,712.0,1058.63,752.7
2018,9,25,10,15,935.5,86.0,1.25,25.75,739.5,1058.15,749.84
2018,9,25,10,30,943.0,87.0,1.3,26.5,767.0,1053.44,744.65
2018,9,25,10,45,947.5,88.0,1.35,27.3,787.0,1041.5,735.09
2018,9,25,11,0,952.0,89.0,1.4,28.1,807.0,1025.39,723.2
2018,9,25,11,15,955.0,89.5,1.4,28.75,819.0,1003.17,707.37
2018,9,25,11,30,958.0,90.0,1.4,29.4,831.0,976.96,689.27
2018,9,25,11,45,959.0,90.0,1.4,30.0,835.0,944.58,667.62
2018,9,25,12,0,960.0,90.0,1.4,30.6,839.0,908.55,643.8
2018,9,25,12,15,958.0,90.5,1.45,30.9,834.5,867.13,617.92
2018,9,25,12,30,956.0,91.0,1.5,31.2,830.0,822.59,589.84
2018,9,25,12,45,952.0,91.0,1.55,31.45,817.0,773.25,557.87
2018,9,25,13,0,948.0,91.0,1.6,31.7,804.0,721.42,521.82
2018,9,25,13,15,943.0,90.0,1.65,31.75,783.5,665.81,482.5
2018,9,25,13,30,938.0,89.0,1.7,31.8,763.0,608.31,440.48
2018,9,25,13,45,930.0,88.0,1.75,31.85,735.0,547.68,394.7
2018,9,25,14,0,922.0,87.0,1.8,31.9,707.0,486.01,346.43
2018,9,25,14,15,911.0,85.5,1.9,31.7,672.0,422.01,295.24
2018,9,25,14,30,900.0,84.0,2.0,31.5,637.0,357.88,242.35
2018,9,25,14,45,885.5,81.5,2.1,31.35,596.0,292.23,187.74
2018,9,25,15,0,871.0,79.0,2.2,31.2,555.0,227.46,135.19
2018,9,25,15,15,850.5,76.5,2.2,31.2,509.0,157.85,84.55
2018,9,25,15,30,830.0,74.0,2.2,31.2,463.0,94.98,52.18
2018,9,25,15,45,802.0,70.5,2.35,30.3,413.0,63.41,47.42
2018,9,25,16,0,774.0,67.0,2.5,29.4,363.0,60.44,45.3
2018,9,25,16,15,733.5,63.0,2.45,28.3,311.0,56.88,42.63
2018,9,25,16,30,693.0,59.0,2.4,27.2,259.0,53.33,39.87
2018,9,25,16,45,630.5,53.0,2.4,26.15,207.5,44.23,32.2
2018,9,25,17,0,568.0,47.0,2.4,25.1,156.0,39.23,27.82
2018,9,25,17,15,463.0,39.0,2.2,23.7,109.5,32.43,21.7
2018,9,25,17,30,358.0,31.0,2.0,22.3,63.0,25.84,14.59
2018,9,25,17,45,205.0,19.0,1.8,20.9,34.5,14.95,0.0
2018,9,25,18,0,52.0,7.0,1.6,19.5,6.0,0.0,0.0
2018,9,25,18,15,26.0,3.5,1.5,18.85,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,9,26,5,45,26.5,3.0,0.95,11.35,3.0,0.0,0.0
2018,9,26,6,0,53.0,6.0,0.9,11.5,6.0,4.72,0.0
2018,9,26,6,15,204.5,18.5,1.05,12.25,35.5,176.12,0.0
2018,9,26,6,30,356.0,31.0,1.2,13.0,65.0,327.37,251.19
2018,9,26,6,45,300.5,39.0,1.35,13.7,80.0,312.86,256.04
2018,9,26,7,0,245.0,47.0,1.5,14.4,95.0,282.61,235.43
2018,9,26,7,15,147.5,69.0,1.4,15.2,100.5,219.99,183.24
2018,9,26,7,30,50.0,91.0,1.3,16.0,106.0,133.05,108.44
2018,9,26,7,45,117.0,117.0,1.25,16.8,160.0,240.92,198.88
2018,9,26,8,0,184.0,143.0,1.2,17.6,214.0,335.39,274.33
2018,9,26,8,15,355.0,139.5,1.15,18.65,298.5,539.75,431.26
2018,9,26,8,30,526.0,136.0,1.1,19.7,383.0,707.73,549.36
2018,9,26,8,45,504.5,160.0,1.05,20.75,415.5,722.88,553.64
2018,9,26,9,0,483.0,184.0,1.0,21.8,448.0,734.04,555.81
2018,9,26,9,15,540.5,181.0,0.9,22.8,497.0,791.02,590.33
2018,9,26,9,30,598.0,178.0,0.8,23.8,546.0,856.69,627.57
2018,9,26,9,45,620.5,181.0,0.75,24.8,581.0,881.33,637.88
2018,9,26,10,0,643.0,184.0,0.7,25.8,616.0,902.61,646.42
2018,9,26,10,15,640.0,195.0,0.7,26.7,639.5,902.66,642.83
2018,9,26,10,30,637.0,206.0,0.7,27.6,663.0,899.23,637.53
2018,9,26,10,45,707.0,184.0,0.7,28.5,704.0,931.16,654.33
2018,9,26,11,0,777.0,162.0,0.7,29.4,745.0,956.16,666.18
2018,9,26,11,15,832.5,140.5,0.75,30.2,774.0,954.84,663.43
2018,9,26,11,30,888.0,119.0,0.8,31.0,803.0,943.17,654.89
2018,9,26,11,45,881.5,122.5,0.85,31.8,804.0,909.19,632.95
2018,9,26,12,0,875.0,126.0,0.9,32.6,805.0,872.2,609.37
2018,9,26,12,15,895.5,116.5,0.9,33.2,808.0,842.02,589.68
2018,9,26,12,30,916.0,107.0,0.9,33.8,811.0,807.3,567.08
2018,9,26,12,45,904.5,110.0,0.9,34.35,796.0,756.81,533.38
2018,9,26,13,0,893.0,113.0,0.9,34.9,781.0,704.53,497.13
2018,9,26,13,15,872.0,117.5,0.9,35.0,755.5,650.87,459.81
2018,9,26,13,30,851.0,122.0,0.9,35.1,730.0,591.39,417.65
2018,9,26,13,45,839.5,119.0,0.95,35.2,699.5,530.31,373.51
2018,9,26,14,0,828.0,116.0,1.0,35.3,669.0,468.9,327.43
2018,9,26,14,15,802.5,115.5,1.0,35.1,629.0,404.22,277.79
2018,9,26,14,30,777.0,115.0,1.0,34.9,589.0,341.43,228.27
2018,9,26,14,45,780.0,108.0,1.0,34.75,557.0,282.86,180.42
2018,9,26,15,0,783.0,101.0,1.0,34.6,525.0,223.27,132.83
2018,9,26,15,15,766.0,96.0,1.0,34.6,481.5,162.03,89.49
2018,9,26,15,30,749.0,91.0,1.0,34.6,438.0,102.81,59.28
2018,9,26,15,45,724.0,86.0,1.3,33.65,391.0,67.92,50.38
2018,9,26,16,0,699.0,81.0,1.6,32.7,344.0,64.59,48.06
2018,9,26,16,15,647.0,74.0,1.65,31.35,290.0,59.35,44.11
2018,9,26,16,30,595.0,67.0,1.7,30.0,236.0,54.07,39.98
2018,9,26,16,45,522.0,58.5,1.75,28.65,184.5,47.38,34.48
2018,9,26,17,0,449.0,50.0,1.8,27.3,133.0,40.7,28.74
2018,9,26,17,15,353.0,40.5,2.0,25.95,93.0,33.09,21.93
2018,9,26,17,30,257.0,31.0,2.2,24.6,53.0,25.56,13.63
2018,9,26,17,45,142.5,18.0,2.4,23.2,28.5,14.16,0.0
2018,9,26,18,0,28.0,5.0,2.6,21.8,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,2.5,20.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.35,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,27,5,45,19.0,2.5,1.3,11.75,2.5,0.0,0.0
2018,9,27,6,0,38.0,5.0,1.4,11.8,5.0,3.93,0.0
2018,9,27,6,15,167.0,19.0,1.55,12.35,32.5,121.95,0.0
2018,9,27,6,30,296.0,33.0,1.7,12.9,60.0,287.48,219.11
2018,9,27,6,45,348.0,44.0,1.85,13.45,96.0,353.91,290.14
2018,9,27,7,0,400.0,55.0,2.0,14.0,132.0,424.01,351.63
2018,9,27,7,15,299.0,79.0,1.95,14.75,146.0,381.51,317.47
2018,9,27,7,30,198.0,103.0,1.9,15.5,160.0,313.84,260.99
2018,9,27,7,45,209.0,121.5,1.8,16.25,192.0,350.43,289.76
2018,9,27,8,0,220.0,140.0,1.7,17.0,224.0,386.67,316.65
2018,9,27,8,15,294.5,149.5,1.65,18.0,277.5,471.14,381.39
2018,9,27,8,30,369.0,159.0,1.6,19.0,331.0,583.49,463.14
2018,9,27,8,45,490.5,149.5,1.55,20.05,402.0,697.09,543.19
2018,9,27,9,0,612.0,140.0,1.5,21.1,473.0,824.9,626.89
2018,9,27,9,15,663.0,139.5,1.45,21.95,524.5,880.38,658.52
2018,9,27,9,30,714.0,139.0,1.4,22.8,576.0,933.17,688.19
2018,9,27,9,45,654.0,169.5,1.4,23.65,586.5,904.08,664.9
2018,9,27,10,0,594.0,200.0,1.4,24.5,597.0,869.24,638.96
2018,9,27,10,15,610.5,204.5,1.4,25.25,626.5,882.67,645.26
2018,9,27,10,30,627.0,209.0,1.4,26.0,656.0,892.52,648.68
2018,9,27,10,45,652.0,204.5,1.45,26.8,680.5,898.2,650.18
2018,9,27,11,0,677.0,200.0,1.5,27.6,705.0,899.7,649.06
2018,9,27,11,15,625.0,228.5,1.55,28.1,700.5,856.29,618.69
2018,9,27,11,30,573.0,257.0,1.6,28.6,696.0,806.38,584.06
2018,9,27,11,45,605.5,243.5,1.65,29.15,709.0,802.35,581.1
2018,9,27,12,0,638.0,230.0,1.7,29.7,722.0,789.27,571.74
2018,9,27,12,15,708.0,198.0,1.75,29.9,741.0,784.44,569.3
2018,9,27,12,30,778.0,166.0,1.8,30.1,760.0,770.69,560.51
2018,9,27,12,45,821.0,142.5,1.85,30.35,760.5,734.32,535.73
2018,9,27,13,0,864.0,119.0,1.9,30.6,761.0,696.19,508.97
2018,9,27,13,15,871.5,111.5,1.95,30.55,744.0,640.41,469.32
2018,9,27,13,30,879.0,104.0,2.0,30.5,727.0,587.69,430.31
2018,9,27,13,45,807.0,125.5,2.05,30.45,680.5,519.32,378.69
2018,9,27,14,0,735.0,147.0,2.1,30.4,634.0,452.18,327.07
2018,9,27,14,15,729.5,138.0,2.2,30.1,600.5,392.36,279.45
2018,9,27,14,30,724.0,129.0,2.3,29.8,567.0,332.44,230.27
2018,9,27,14,45,690.5,129.0,2.4,29.45,524.0,272.51,181.4
2018,9,27,15,0,657.0,129.0,2.5,29.1,481.0,216.16,136.66
2018,9,27,15,15,643.0,118.0,2.5,29.1,438.0,158.07,93.97
2018,9,27,15,30,629.0,107.0,2.5,29.1,395.0,101.91,62.94
2018,9,27,15,45,595.0,100.5,2.8,27.6,348.5,75.77,58.39
2018,9,27,16,0,561.0,94.0,3.1,26.1,302.0,71.78,55.59
2018,9,27,16,15,563.5,80.0,3.15,24.85,263.0,62.66,48.23
2018,9,27,16,30,566.0,66.0,3.2,23.6,224.0,53.03,40.23
2018,9,27,16,45,508.5,58.0,3.3,22.4,177.5,46.93,35.03
2018,9,27,17,0,451.0,50.0,3.4,21.2,131.0,40.8,29.57
2018,9,27,17,15,344.0,39.5,3.4,20.15,89.5,32.3,21.76
2018,9,27,17,30,237.0,29.0,3.4,19.1,48.0,23.87,11.99
2018,9,27,17,45,128.0,15.5,3.4,18.05,25.0,12.2,0.0
2018,9,27,18,0,19.0,2.0,3.4,17.0,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,3.4,16.55,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,28,5,45,2.5,0.5,2.25,12.05,0.5,0.0,0.0
2018,9,28,6,0,5.0,1.0,2.3,12.1,1.0,0.0,0.0
2018,9,28,6,15,2.5,8.0,2.35,12.45,8.0,7.9,0.0
2018,9,28,6,30,0.0,15.0,2.4,12.8,15.0,11.41,3.12
2018,9,28,6,45,0.0,21.0,2.5,13.1,21.0,15.98,7.78
2018,9,28,7,0,0.0,27.0,2.6,13.4,27.0,20.57,11.93
2018,9,28,7,15,0.0,27.0,2.6,13.75,27.0,20.56,12.05
2018,9,28,7,30,0.0,27.0,2.6,14.1,27.0,20.56,12.07
2018,9,28,7,45,0.0,25.5,2.6,14.5,25.5,19.42,11.06
2018,9,28,8,0,0.0,24.0,2.6,14.9,24.0,18.29,10.03
2018,9,28,8,15,0.0,54.5,2.6,15.4,54.5,41.73,29.89
2018,9,28,8,30,0.0,85.0,2.6,15.9,85.0,65.64,49.81
2018,9,28,8,45,5.5,127.0,2.6,16.35,130.0,108.71,85.59
2018,9,28,9,0,11.0,169.0,2.6,16.8,175.0,153.39,121.95
2018,9,28,9,15,14.5,187.5,2.65,17.4,196.0,173.19,137.41
2018,9,28,9,30,18.0,206.0,2.7,18.0,217.0,192.89,152.66
2018,9,28,9,45,15.0,210.5,2.8,18.6,220.0,192.19,151.24
2018,9,28,10,0,12.0,215.0,2.9,19.2,223.0,191.65,150.04
2018,9,28,10,15,16.5,231.5,2.95,19.65,243.0,210.07,164.26
2018,9,28,10,30,21.0,248.0,3.0,20.1,263.0,228.22,178.1
2018,9,28,10,45,62.5,296.0,3.1,20.6,342.0,335.6,261.99
2018,9,28,11,0,104.0,344.0,3.2,21.1,421.0,420.64,326.39
2018,9,28,11,15,98.5,346.5,3.3,21.3,420.5,410.89,318.06
2018,9,28,11,30,93.0,349.0,3.4,21.5,420.0,401.1,310.15
2018,9,28,11,45,354.5,281.5,3.5,21.75,553.5,594.13,460.07
2018,9,28,12,0,616.0,214.0,3.6,22.0,687.0,756.45,580.02
2018,9,28,12,15,764.5,155.5,3.6,22.1,739.0,783.68,600.27
2018,9,28,12,30,913.0,97.0,3.6,22.2,791.0,794.94,608.22
2018,9,28,12,45,907.0,98.5,3.65,22.25,778.0,747.28,573.79
2018,9,28,13,0,901.0,100.0,3.7,22.3,765.0,697.4,536.13
2018,9,28,13,15,896.0,98.5,3.75,22.25,745.0,643.46,494.75
2018,9,28,13,30,891.0,97.0,3.8,22.2,725.0,587.79,450.82
2018,9,28,13,45,883.5,95.5,3.85,22.1,697.5,529.38,403.47
2018,9,28,14,0,876.0,94.0,3.9,22.0,670.0,469.99,353.78
2018,9,28,14,15,865.0,92.0,3.95,21.75,636.0,408.16,300.9
2018,9,28,14,30,854.0,90.0,4.0,21.5,602.0,344.11,245.04
2018,9,28,14,45,839.0,87.0,4.1,21.2,562.0,279.71,188.69
2018,9,28,15,0,824.0,84.0,4.2,20.9,522.0,216.43,134.91
2018,9,28,15,15,802.0,81.0,4.2,20.9,476.5,153.72,87.52
2018,9,28,15,30,780.0,78.0,4.2,20.9,431.0,93.58,55.55
2018,9,28,15,45,752.0,74.0,4.2,19.85,383.0,65.19,51.21
2018,9,28,16,0,724.0,70.0,4.2,18.8,335.0,62.01,48.82
2018,9,28,16,15,684.0,64.5,4.1,18.05,285.0,57.45,45.06
2018,9,28,16,30,644.0,59.0,4.0,17.3,235.0,48.75,37.54
2018,9,28,16,45,578.5,52.5,3.95,16.6,185.5,43.41,32.78
2018,9,28,17,0,513.0,46.0,3.9,15.9,136.0,38.12,27.86
2018,9,28,17,15,403.0,37.0,3.7,15.3,93.0,30.62,20.7
2018,9,28,17,30,293.0,28.0,3.5,14.7,50.0,23.29,10.8
2018,9,28,17,45,156.5,15.5,3.25,14.1,26.0,12.2,0.0
2018,9,28,18,0,20.0,3.0,3.0,13.5,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,2.85,13.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,29,5,45,23.5,3.0,1.2,10.65,2.5,0.0,0.0
2018,9,29,6,0,47.0,6.0,1.2,10.8,5.0,0.0,0.0
2018,9,29,6,15,164.5,17.0,1.5,11.7,28.5,119.37,0.0
2018,9,29,6,30,282.0,28.0,1.8,12.6,52.0,274.95,203.37
2018,9,29,6,45,326.0,41.0,2.1,13.45,87.5,336.12,275.33
2018,9,29,7,0,370.0,54.0,2.4,14.3,123.0,400.85,333.15
2018,9,29,7,15,352.0,71.5,2.35,14.9,153.0,416.79,347.51
2018,9,29,7,30,334.0,89.0,2.3,15.5,183.0,435.11,361.69
2018,9,29,7,45,238.0,119.5,2.3,16.15,193.0,375.58,311.12
2018,9,29,8,0,142.0,150.0,2.3,16.8,203.0,308.79,253.84
2018,9,29,8,15,209.0,165.0,2.2,17.35,255.0,389.72,318.9
2018,9,29,8,30,276.0,180.0,2.1,17.9,307.0,496.22,400.11
2018,9,29,8,45,316.0,195.0,2.0,18.4,354.0,555.23,442.28
2018,9,29,9,0,356.0,210.0,1.9,18.9,401.0,613.96,483.24
2018,9,29,9,15,504.0,181.5,1.95,19.4,474.0,756.62,586.46
2018,9,29,9,30,652.0,153.0,2.0,19.9,547.0,886.99,673.89
2018,9,29,9,45,708.5,143.5,2.0,20.35,593.5,931.89,700.19
2018,9,29,10,0,765.0,134.0,2.0,20.8,640.0,972.65,724.23
2018,9,29,10,15,707.5,163.0,2.1,21.2,645.5,938.37,699.96
2018,9,29,10,30,650.0,192.0,2.2,21.6,651.0,899.2,673.12
2018,9,29,10,45,747.5,157.5,2.3,22.0,699.0,943.38,702.17
2018,9,29,11,0,845.0,123.0,2.4,22.4,747.0,973.0,720.56
2018,9,29,11,15,817.5,137.5,2.45,22.6,748.5,938.0,696.52
2018,9,29,11,30,790.0,152.0,2.5,22.8,750.0,900.02,671.06
2018,9,29,11,45,516.5,246.5,2.6,23.05,638.0,722.03,545.54
2018,9,29,12,0,243.0,341.0,2.7,23.3,526.0,539.55,410.06
2018,9,29,12,15,157.5,317.5,2.8,23.45,437.0,416.38,319.1
2018,9,29,12,30,72.0,294.0,2.9,23.6,348.0,304.11,233.35
2018,9,29,12,45,200.0,274.5,2.95,23.7,422.0,395.84,305.21
2018,9,29,13,0,328.0,255.0,3.0,23.8,496.0,447.16,344.35
2018,9,29,13,15,616.0,172.5,3.1,23.75,609.0,544.67,417.67
2018,9,29,13,30,904.0,90.0,3.2,23.7,722.0,588.26,447.73
2018,9,29,13,45,896.5,88.0,3.25,23.7,694.5,528.78,399.39
2018,9,29,14,0,889.0,86.0,3.3,23.7,667.0,468.33,349.26
2018,9,29,14,15,877.0,85.0,3.35,23.5,632.5,406.31,296.64
2018,9,29,14,30,865.0,84.0,3.4,23.3,598.0,344.32,242.76
2018,9,29,14,45,849.5,81.5,3.45,23.1,557.5,280.6,187.33
2018,9,29,15,0,834.0,79.0,3.5,22.9,517.0,213.72,131.16
2018,9,29,15,15,781.0,83.0,3.5,22.9,465.0,152.27,86.56
2018,9,29,15,30,728.0,87.0,3.5,22.9,413.0,91.97,55.13
2018,9,29,15,45,673.0,84.0,3.55,22.15,358.5,65.87,51.31
2018,9,29,16,0,618.0,81.0,3.6,21.4,304.0,63.54,49.63
2018,9,29,16,15,478.0,81.0,3.5,20.8,238.0,62.47,48.91
2018,9,29,16,30,338.0,81.0,3.4,20.2,172.0,59.19,46.16
2018,9,29,16,45,385.0,64.5,3.35,19.65,146.5,48.62,36.86
2018,9,29,17,0,432.0,48.0,3.3,19.1,121.0,39.2,28.35
2018,9,29,17,15,331.0,37.0,3.05,18.4,81.5,30.32,20.03
2018,9,29,17,30,230.0,26.0,2.8,17.7,42.0,21.45,7.96
2018,9,29,17,45,124.5,14.5,2.6,17.0,22.0,11.41,0.0
2018,9,29,18,0,19.0,3.0,2.4,16.3,2.0,0.0,0.0
2018,9,29,18,15,9.5,1.5,2.2,15.9,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
