Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,6,15,87.0,12.0,0.75,10.85,16.5,67.0,0.0
2018,10,10,6,30,174.0,24.0,0.9,11.3,33.0,183.83,6.57
2018,10,10,6,45,301.0,35.5,1.05,11.7,72.0,316.94,249.78
2018,10,10,7,0,428.0,47.0,1.2,12.1,111.0,445.6,363.94
2018,10,10,7,15,512.5,53.5,1.1,12.5,159.0,542.37,442.35
2018,10,10,7,30,597.0,60.0,1.0,12.9,207.0,642.7,518.45
2018,10,10,7,45,649.5,64.5,0.95,13.3,256.5,714.59,569.59
2018,10,10,8,0,702.0,69.0,0.9,13.7,306.0,786.96,618.44
2018,10,10,8,15,737.5,72.5,0.85,14.3,353.5,835.43,647.84
2018,10,10,8,30,773.0,76.0,0.8,14.9,401.0,889.06,679.7
2018,10,10,8,45,799.5,78.0,0.75,15.5,445.5,929.61,701.58
2018,10,10,9,0,826.0,80.0,0.7,16.1,490.0,967.31,721.08
2018,10,10,9,15,845.5,81.0,0.8,17.0,529.0,993.37,735.19
2018,10,10,9,30,865.0,82.0,0.9,17.9,568.0,1003.15,738.98
2018,10,10,9,45,881.0,81.5,1.05,18.75,601.5,1016.38,746.41
2018,10,10,10,0,897.0,81.0,1.2,19.6,635.0,1025.78,751.3
2018,10,10,10,15,905.0,82.0,1.15,20.1,660.5,1024.9,747.01
2018,10,10,10,30,913.0,83.0,1.1,20.6,686.0,1019.95,740.48
2018,10,10,10,45,918.0,84.0,1.05,21.15,704.5,1007.96,729.62
2018,10,10,11,0,923.0,85.0,1.0,21.7,723.0,991.94,716.54
2018,10,10,11,15,925.5,85.5,0.9,22.05,733.5,969.02,698.95
2018,10,10,11,30,928.0,86.0,0.8,22.4,744.0,942.32,679.22
2018,10,10,11,45,928.0,86.0,0.65,22.75,746.0,909.21,654.66
2018,10,10,12,0,928.0,86.0,0.5,23.1,748.0,872.71,628.17
2018,10,10,12,15,925.5,86.0,0.6,23.25,742.0,830.99,603.6
2018,10,10,12,30,923.0,86.0,0.7,23.4,736.0,786.4,576.69
2018,10,10,12,45,917.5,86.5,0.75,23.55,722.0,737.55,544.8
2018,10,10,13,0,912.0,87.0,0.8,23.7,708.0,686.49,509.09
2018,10,10,13,15,904.5,86.0,0.95,23.7,686.0,630.86,470.27
2018,10,10,13,30,897.0,85.0,1.1,23.7,664.0,573.79,428.5
2018,10,10,13,45,887.0,83.5,1.3,23.7,635.5,513.86,382.89
2018,10,10,14,0,877.0,82.0,1.5,23.7,607.0,453.31,334.52
2018,10,10,14,15,862.5,80.5,1.7,23.5,571.5,390.75,282.84
2018,10,10,14,30,848.0,79.0,1.9,23.3,536.0,328.62,229.83
2018,10,10,14,45,828.5,77.0,2.05,23.1,495.5,262.73,173.51
2018,10,10,15,0,809.0,75.0,2.2,22.9,455.0,200.55,121.85
2018,10,10,15,15,783.0,72.0,2.2,22.9,410.0,138.88,76.81
2018,10,10,15,30,757.0,69.0,2.2,22.9,365.0,80.33,48.0
2018,10,10,15,45,717.0,65.5,2.55,21.95,316.5,58.53,45.21
2018,10,10,16,0,677.0,62.0,2.9,21.0,268.0,55.47,42.81
2018,10,10,16,15,616.0,57.0,2.95,20.2,218.5,47.02,35.54
2018,10,10,16,30,555.0,52.0,3.0,19.4,169.0,42.9,31.88
2018,10,10,16,45,459.0,44.5,3.05,18.55,123.5,36.65,26.14
2018,10,10,17,0,363.0,37.0,3.1,17.7,78.0,30.59,20.14
2018,10,10,17,15,221.0,24.0,3.05,16.95,45.0,19.79,4.97
2018,10,10,17,30,79.0,11.0,3.0,16.2,12.0,8.65,0.0
2018,10,10,17,45,39.5,5.5,3.0,15.4,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,10,11,6,15,45.0,11.5,0.7,11.3,13.5,38.88,0.0
2018,10,11,6,30,90.0,23.0,0.8,11.7,27.0,112.32,0.0
2018,10,11,6,45,194.5,39.0,0.9,12.1,63.0,245.66,191.34
2018,10,11,7,0,299.0,55.0,1.0,12.5,99.0,353.6,289.8
2018,10,11,7,15,345.0,68.0,0.95,12.85,137.5,417.28,344.35
2018,10,11,7,30,391.0,81.0,0.9,13.2,176.0,483.98,397.95
2018,10,11,7,45,359.5,98.5,0.85,13.6,200.5,488.44,400.16
2018,10,11,8,0,328.0,116.0,0.8,14.0,225.0,489.19,398.62
2018,10,11,8,15,312.5,130.5,0.7,14.6,247.0,474.1,384.8
2018,10,11,8,30,297.0,145.0,0.6,15.2,269.0,480.03,386.26
2018,10,11,8,45,462.0,138.0,0.55,15.85,354.5,663.23,520.39
2018,10,11,9,0,627.0,131.0,0.5,16.5,440.0,836.31,633.96
2018,10,11,9,15,688.5,125.5,0.6,17.2,489.5,896.17,669.54
2018,10,11,9,30,750.0,120.0,0.7,17.9,539.0,952.77,704.09
2018,10,11,9,45,775.0,118.0,0.8,18.6,573.0,964.9,709.74
2018,10,11,10,0,800.0,116.0,0.9,19.3,607.0,982.16,719.42
2018,10,11,10,15,811.0,118.0,1.0,19.75,633.0,985.69,720.99
2018,10,11,10,30,822.0,120.0,1.1,20.2,659.0,985.26,720.32
2018,10,11,10,45,831.0,120.0,1.2,20.6,678.0,976.6,714.65
2018,10,11,11,0,840.0,120.0,1.3,21.0,697.0,963.99,706.58
2018,10,11,11,15,846.0,119.5,1.35,21.3,708.0,944.05,693.36
2018,10,11,11,30,852.0,119.0,1.4,21.6,719.0,920.35,677.81
2018,10,11,11,45,856.0,118.0,1.45,21.9,722.5,890.66,658.38
2018,10,11,12,0,860.0,117.0,1.5,22.2,726.0,857.51,636.64
2018,10,11,12,15,862.0,114.5,1.5,22.4,721.0,817.88,610.15
2018,10,11,12,30,864.0,112.0,1.5,22.6,716.0,775.24,581.52
2018,10,11,12,45,864.0,109.5,1.55,22.8,703.5,728.36,548.33
2018,10,11,13,0,864.0,107.0,1.6,23.0,691.0,679.0,512.48
2018,10,11,13,15,858.5,104.5,1.6,23.05,670.0,624.09,471.52
2018,10,11,13,30,853.0,102.0,1.6,23.1,649.0,567.69,428.23
2018,10,11,13,45,845.0,99.5,1.6,23.15,621.5,508.86,381.68
2018,10,11,14,0,837.0,97.0,1.6,23.2,594.0,449.32,333.01
2018,10,11,14,15,823.0,94.5,1.6,23.15,559.0,387.16,281.05
2018,10,11,14,30,809.0,92.0,1.6,23.1,524.0,325.56,228.3
2018,10,11,14,45,790.5,88.5,1.65,23.0,484.0,262.89,174.75
2018,10,11,15,0,772.0,85.0,1.7,22.9,444.0,201.93,124.32
2018,10,11,15,15,744.5,81.5,1.7,22.9,399.0,141.99,80.83
2018,10,11,15,30,717.0,78.0,1.7,22.9,354.0,80.55,48.99
2018,10,11,15,45,675.0,73.5,1.65,22.4,306.0,59.25,45.75
2018,10,11,16,0,633.0,69.0,1.6,21.9,258.0,55.85,42.98
2018,10,11,16,15,570.5,62.5,1.45,21.15,209.5,50.75,38.63
2018,10,11,16,30,508.0,56.0,1.3,20.4,161.0,45.69,34.14
2018,10,11,16,45,412.5,47.0,1.15,19.65,117.0,38.45,27.52
2018,10,11,17,0,317.0,38.0,1.0,18.9,73.0,31.32,20.48
2018,10,11,17,15,189.0,24.0,1.05,18.25,42.0,18.29,1.74
2018,10,11,17,30,61.0,10.0,1.1,17.6,11.0,7.87,0.0
2018,10,11,17,45,30.5,5.0,1.2,16.9,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,12,6,15,78.5,10.0,0.65,11.8,13.5,60.01,0.0
2018,10,12,6,30,157.0,20.0,0.7,12.3,27.0,163.4,0.0
2018,10,12,6,45,289.5,31.5,0.7,12.8,65.5,306.16,235.33
2018,10,12,7,0,422.0,43.0,0.7,13.3,104.0,437.76,352.78
2018,10,12,7,15,502.0,51.0,0.8,13.95,151.0,531.63,429.11
2018,10,12,7,30,582.0,59.0,0.9,14.6,198.0,629.45,504.27
2018,10,12,7,45,634.0,64.0,1.0,15.3,246.5,701.02,556.33
2018,10,12,8,0,686.0,69.0,1.1,16.0,295.0,773.1,606.49
2018,10,12,8,15,722.0,72.0,1.25,17.15,342.0,820.62,637.1
2018,10,12,8,30,758.0,75.0,1.4,18.3,389.0,873.68,670.7
2018,10,12,8,45,783.5,78.0,1.55,19.45,433.0,914.15,694.75
2018,10,12,9,0,809.0,81.0,1.7,20.6,477.0,951.82,716.53
2018,10,12,9,15,832.5,81.5,1.7,21.35,517.0,981.05,731.49
2018,10,12,9,30,856.0,82.0,1.7,22.1,557.0,994.08,735.81
2018,10,12,9,45,876.0,81.0,1.75,22.8,591.5,1010.61,743.51
2018,10,12,10,0,896.0,80.0,1.8,23.5,626.0,1023.33,748.77
2018,10,12,10,15,905.0,81.0,1.95,24.15,652.0,1023.35,747.55
2018,10,12,10,30,914.0,82.0,2.1,24.8,678.0,1019.31,743.91
2018,10,12,10,45,920.0,83.0,2.2,25.45,697.0,1008.18,735.23
2018,10,12,11,0,926.0,84.0,2.3,26.1,716.0,992.99,724.11
2018,10,12,11,15,930.0,84.0,2.4,26.45,727.0,970.76,709.39
2018,10,12,11,30,934.0,84.0,2.5,26.8,738.0,944.67,692.21
2018,10,12,11,45,935.5,85.0,2.6,27.15,741.5,913.72,671.83
2018,10,12,12,0,937.0,86.0,2.7,27.5,745.0,879.21,649.02
2018,10,12,12,15,936.0,85.5,2.8,27.65,739.5,837.74,621.89
2018,10,12,12,30,935.0,85.0,2.9,27.8,734.0,793.28,592.48
2018,10,12,12,45,931.0,84.5,2.95,27.95,720.5,743.91,558.25
2018,10,12,13,0,927.0,84.0,3.0,28.1,707.0,692.21,520.15
2018,10,12,13,15,921.5,82.5,3.05,28.1,685.5,636.56,478.46
2018,10,12,13,30,916.0,81.0,3.1,28.1,664.0,579.24,434.21
2018,10,12,13,45,906.5,80.0,3.15,28.05,635.5,519.02,386.4
2018,10,12,14,0,897.0,79.0,3.2,28.0,607.0,458.07,336.4
2018,10,12,14,15,884.0,77.5,3.25,27.85,572.0,394.93,283.38
2018,10,12,14,30,871.0,76.0,3.3,27.7,537.0,332.02,229.32
2018,10,12,14,45,852.0,73.5,3.3,27.55,495.5,267.37,173.98
2018,10,12,15,0,833.0,71.0,3.3,27.4,454.0,200.63,119.13
2018,10,12,15,15,807.0,68.5,3.3,27.4,408.5,137.94,74.05
2018,10,12,15,30,781.0,66.0,3.3,27.4,363.0,78.34,45.53
2018,10,12,15,45,743.5,62.0,3.2,26.65,314.0,56.24,42.38
2018,10,12,16,0,706.0,58.0,3.1,25.9,265.0,52.67,39.53
2018,10,12,16,15,650.0,52.5,2.75,24.7,215.5,47.69,35.4
2018,10,12,16,30,594.0,47.0,2.4,23.5,166.0,39.4,28.25
2018,10,12,16,45,499.0,39.5,2.05,22.3,120.0,32.97,22.46
2018,10,12,17,0,404.0,32.0,1.7,21.1,74.0,26.7,16.25
2018,10,12,17,15,247.0,20.5,1.7,20.25,42.0,16.98,0.0
2018,10,12,17,30,90.0,9.0,1.7,19.4,10.0,7.08,0.0
2018,10,12,17,45,45.0,4.5,1.7,18.55,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,6,15,112.0,9.0,1.3,11.45,14.0,7.08,0.0
2018,10,13,6,30,224.0,18.0,1.4,12.2,28.0,173.05,0.0
2018,10,13,6,45,375.0,27.0,1.5,13.0,69.0,367.11,279.25
2018,10,13,7,0,526.0,36.0,1.6,13.8,110.0,503.23,405.25
2018,10,13,7,15,603.5,41.5,1.7,14.55,159.0,596.9,482.38
2018,10,13,7,30,681.0,47.0,1.8,15.3,208.0,693.31,556.82
2018,10,13,7,45,728.5,51.0,1.95,16.1,258.0,762.93,607.89
2018,10,13,8,0,776.0,55.0,2.1,16.9,308.0,832.42,656.49
2018,10,13,8,15,807.5,58.0,2.15,17.85,356.5,884.43,689.45
2018,10,13,8,30,839.0,61.0,2.2,18.8,405.0,923.13,712.1
2018,10,13,8,45,861.5,63.0,2.25,19.8,449.5,960.0,732.79
2018,10,13,9,0,884.0,65.0,2.3,20.8,494.0,993.98,751.04
2018,10,13,9,15,899.5,67.0,2.3,21.6,533.5,1017.55,762.1
2018,10,13,9,30,915.0,69.0,2.3,22.4,573.0,1037.43,770.76
2018,10,13,9,45,925.5,71.0,2.35,23.15,606.0,1048.27,774.31
2018,10,13,10,0,936.0,73.0,2.4,23.9,639.0,1055.02,775.43
2018,10,13,10,15,943.5,74.5,2.45,24.4,665.5,1053.89,772.42
2018,10,13,10,30,951.0,76.0,2.5,24.9,692.0,1048.54,766.96
2018,10,13,10,45,956.0,76.0,2.5,25.4,710.0,1034.68,755.7
2018,10,13,11,0,961.0,76.0,2.5,25.9,728.0,1016.69,742.06
2018,10,13,11,15,963.5,76.5,2.6,26.1,738.5,992.87,726.69
2018,10,13,11,30,966.0,77.0,2.7,26.3,749.0,965.13,708.8
2018,10,13,11,45,966.0,78.0,2.75,26.55,751.5,931.95,686.75
2018,10,13,12,0,966.0,79.0,2.8,26.8,754.0,895.22,662.31
2018,10,13,12,15,964.5,78.5,2.85,26.8,748.0,852.31,634.25
2018,10,13,12,30,963.0,78.0,2.9,26.8,742.0,806.35,603.87
2018,10,13,12,45,959.5,77.5,2.95,26.85,728.0,756.15,569.56
2018,10,13,13,0,956.0,77.0,3.0,26.9,714.0,703.51,530.87
2018,10,13,13,15,949.5,76.0,3.0,26.75,692.0,646.36,488.02
2018,10,13,13,30,943.0,75.0,3.0,26.6,670.0,587.58,442.58
2018,10,13,13,45,933.0,74.0,3.05,26.5,640.5,525.72,393.37
2018,10,13,14,0,923.0,73.0,3.1,26.4,611.0,463.14,341.88
2018,10,13,14,15,910.0,71.5,3.1,26.15,575.5,398.57,287.39
2018,10,13,14,30,897.0,70.0,3.1,25.9,540.0,334.22,231.78
2018,10,13,14,45,879.0,68.0,3.1,25.65,498.5,268.74,175.31
2018,10,13,15,0,861.0,66.0,3.1,25.4,457.0,204.64,122.07
2018,10,13,15,15,835.5,63.0,3.1,25.4,410.5,140.61,75.77
2018,10,13,15,30,810.0,60.0,3.1,25.4,364.0,74.54,42.54
2018,10,13,15,45,772.5,57.0,3.1,24.4,315.0,52.77,39.84
2018,10,13,16,0,735.0,54.0,3.1,23.4,266.0,49.83,37.52
2018,10,13,16,15,677.0,49.0,2.8,22.3,215.5,45.09,33.51
2018,10,13,16,30,619.0,44.0,2.5,21.2,165.0,40.41,29.38
2018,10,13,16,45,521.5,37.0,2.25,20.15,118.5,33.81,23.34
2018,10,13,17,0,424.0,30.0,2.0,19.1,72.0,25.16,14.91
2018,10,13,17,15,259.5,20.0,1.9,18.15,41.0,16.64,0.0
2018,10,13,17,30,95.0,10.0,1.8,17.2,10.0,7.87,0.0
2018,10,13,17,45,47.5,5.0,1.7,16.25,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,14,6,15,28.0,5.5,1.25,9.7,6.5,0.0,0.0
2018,10,14,6,30,56.0,11.0,1.4,10.4,13.0,48.43,0.0
2018,10,14,6,45,244.0,24.0,1.5,11.1,54.5,264.73,201.06
2018,10,14,7,0,432.0,37.0,1.6,11.8,96.0,439.93,359.24
2018,10,14,7,15,396.0,45.0,1.65,12.45,116.5,435.92,361.02
2018,10,14,7,30,360.0,53.0,1.7,13.1,137.0,428.03,357.1
2018,10,14,7,45,296.0,83.0,1.8,13.7,162.5,411.32,343.61
2018,10,14,8,0,232.0,113.0,1.9,14.3,188.0,374.21,311.87
2018,10,14,8,15,527.5,89.5,1.9,14.95,294.0,664.21,539.08
2018,10,14,8,30,823.0,66.0,1.9,15.6,400.0,926.07,722.22
2018,10,14,8,45,847.0,68.5,1.9,16.3,445.0,965.2,742.2
2018,10,14,9,0,871.0,71.0,1.9,17.0,490.0,989.21,754.04
2018,10,14,9,15,887.0,74.0,1.9,17.6,530.0,1014.27,766.87
2018,10,14,9,30,903.0,77.0,1.9,18.2,570.0,1035.66,777.15
2018,10,14,9,45,916.0,78.5,1.9,18.85,604.0,1048.13,781.49
2018,10,14,10,0,929.0,80.0,1.9,19.5,638.0,1056.58,783.42
2018,10,14,10,15,938.5,80.5,1.9,20.15,664.5,1056.06,779.77
2018,10,14,10,30,948.0,81.0,1.9,20.8,691.0,1051.34,773.72
2018,10,14,10,45,956.0,81.5,1.9,21.4,711.0,1040.89,764.38
2018,10,14,11,0,964.0,82.0,1.9,22.0,731.0,1026.19,752.59
2018,10,14,11,15,969.0,82.0,2.0,22.5,743.0,1003.86,737.68
2018,10,14,11,30,974.0,82.0,2.1,23.0,755.0,977.48,720.2
2018,10,14,11,45,976.0,81.5,2.15,23.45,757.5,943.96,697.63
2018,10,14,12,0,978.0,81.0,2.2,23.9,760.0,906.78,672.65
2018,10,14,12,15,978.5,81.0,2.3,24.2,755.5,865.42,645.6
2018,10,14,12,30,979.0,81.0,2.4,24.5,751.0,820.79,616.04
2018,10,14,12,45,977.0,80.0,2.45,24.85,737.5,770.3,581.01
2018,10,14,13,0,975.0,79.0,2.5,25.2,724.0,717.2,541.59
2018,10,14,13,15,969.5,78.0,2.55,25.25,702.5,659.61,498.42
2018,10,14,13,30,964.0,77.0,2.6,25.3,681.0,600.22,452.5
2018,10,14,13,45,956.0,75.5,2.7,25.4,651.5,537.62,402.65
2018,10,14,14,0,948.0,74.0,2.8,25.5,622.0,474.04,350.23
2018,10,14,14,15,935.5,72.0,2.8,25.4,585.5,407.69,294.13
2018,10,14,14,30,923.0,70.0,2.8,25.3,549.0,341.47,236.82
2018,10,14,14,45,907.0,68.0,2.85,25.2,507.5,274.82,179.16
2018,10,14,15,0,891.0,66.0,2.9,25.1,466.0,209.27,124.58
2018,10,14,15,15,866.5,63.0,2.9,25.1,419.0,143.4,76.96
2018,10,14,15,30,842.0,60.0,2.9,25.1,372.0,75.45,43.0
2018,10,14,15,45,806.5,56.5,2.6,24.4,322.0,52.84,39.91
2018,10,14,16,0,771.0,53.0,2.3,23.7,272.0,49.46,37.15
2018,10,14,16,15,715.5,48.5,2.0,22.4,221.0,45.07,33.47
2018,10,14,16,30,660.0,44.0,1.7,21.1,170.0,40.76,29.66
2018,10,14,16,45,560.0,37.5,1.4,19.75,122.0,34.52,23.94
2018,10,14,17,0,460.0,31.0,1.1,18.4,74.0,26.2,15.51
2018,10,14,17,15,269.5,19.5,1.15,17.7,41.0,16.29,0.0
2018,10,14,17,30,79.0,8.0,1.2,17.0,8.0,6.29,0.0
2018,10,14,17,45,39.5,4.0,1.25,16.3,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,15,6,15,118.0,9.0,1.35,9.4,13.5,0.0,0.0
2018,10,15,6,30,236.0,18.0,1.4,10.3,27.0,181.97,0.0
2018,10,15,6,45,392.5,26.0,1.45,11.15,67.5,379.37,280.08
2018,10,15,7,0,549.0,34.0,1.5,12.0,108.0,520.38,418.83
2018,10,15,7,15,627.0,39.5,1.65,12.85,157.5,615.08,497.84
2018,10,15,7,30,705.0,45.0,1.8,13.7,207.0,712.57,573.8
2018,10,15,7,45,753.0,49.0,1.9,14.55,258.0,783.22,625.47
2018,10,15,8,0,801.0,53.0,2.0,15.4,309.0,853.71,674.37
2018,10,15,8,15,832.5,56.0,2.0,16.45,358.0,895.34,699.26
2018,10,15,8,30,864.0,59.0,2.0,17.5,407.0,945.24,728.92
2018,10,15,8,45,886.0,61.0,2.05,18.5,451.5,981.91,749.19
2018,10,15,9,0,908.0,63.0,2.1,19.5,496.0,1015.56,767.08
2018,10,15,9,15,922.0,65.0,2.05,20.35,535.5,1037.69,776.23
2018,10,15,9,30,936.0,67.0,2.0,21.2,575.0,1056.02,782.89
2018,10,15,9,45,945.5,69.0,1.95,22.05,608.0,1065.74,784.03
2018,10,15,10,0,955.0,71.0,1.9,22.9,641.0,1071.3,782.7
2018,10,15,10,15,962.5,72.5,1.75,23.5,667.5,1069.93,776.42
2018,10,15,10,30,970.0,74.0,1.6,24.1,694.0,1064.26,767.61
2018,10,15,10,45,975.0,74.5,1.4,24.75,712.5,1050.6,752.98
2018,10,15,11,0,980.0,75.0,1.2,25.4,731.0,1032.73,735.91
2018,10,15,11,15,983.0,75.5,1.05,25.75,741.5,1008.83,717.05
2018,10,15,11,30,986.0,76.0,0.9,26.1,752.0,980.92,695.92
2018,10,15,11,45,986.5,76.0,0.7,26.45,754.5,946.36,669.85
2018,10,15,12,0,987.0,76.0,0.5,26.8,757.0,908.19,641.74
2018,10,15,12,15,985.5,76.0,0.6,26.95,751.0,865.0,616.99
2018,10,15,12,30,984.0,76.0,0.7,27.1,745.0,818.68,589.76
2018,10,15,12,45,980.0,75.5,0.85,27.3,730.5,767.18,558.61
2018,10,15,13,0,976.0,75.0,1.0,27.5,716.0,713.23,522.56
2018,10,15,13,15,970.0,74.0,1.15,27.5,694.0,655.39,482.48
2018,10,15,13,30,964.0,73.0,1.3,27.5,672.0,595.81,439.19
2018,10,15,13,45,954.5,72.0,1.45,27.5,642.5,533.06,391.53
2018,10,15,14,0,945.0,71.0,1.6,27.5,613.0,469.51,341.06
2018,10,15,14,15,932.0,69.5,1.75,27.3,576.5,403.7,287.13
2018,10,15,14,30,919.0,68.0,1.9,27.1,540.0,338.08,231.65
2018,10,15,14,45,900.5,66.0,2.0,26.95,498.0,271.2,174.82
2018,10,15,15,0,882.0,64.0,2.1,26.8,456.0,205.75,121.12
2018,10,15,15,15,856.5,61.5,2.1,26.8,409.5,140.86,74.76
2018,10,15,15,30,831.0,59.0,2.1,26.8,363.0,74.03,41.83
2018,10,15,15,45,793.0,55.5,2.1,25.9,313.0,51.86,38.81
2018,10,15,16,0,755.0,52.0,2.1,25.0,263.0,48.45,36.07
2018,10,15,16,15,695.0,47.5,1.85,23.6,212.0,44.03,32.38
2018,10,15,16,30,635.0,43.0,1.6,22.2,161.0,39.7,28.57
2018,10,15,16,45,531.5,36.0,1.4,20.8,114.0,33.04,22.49
2018,10,15,17,0,428.0,29.0,1.2,19.4,67.0,24.42,13.62
2018,10,15,17,15,249.0,17.5,1.25,18.6,36.5,13.77,0.0
2018,10,15,17,30,70.0,6.0,1.3,17.8,6.0,4.72,0.0
2018,10,15,17,45,35.0,3.0,1.3,17.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,16,6,15,111.5,8.5,1.1,10.2,12.5,0.0,0.0
2018,10,16,6,30,223.0,17.0,1.1,10.7,25.0,172.12,0.0
2018,10,16,6,45,380.0,26.0,1.05,11.15,65.0,368.12,264.5
2018,10,16,7,0,537.0,35.0,1.0,11.6,105.0,511.49,409.17
2018,10,16,7,15,617.0,40.5,1.05,12.3,154.0,608.11,488.84
2018,10,16,7,30,697.0,46.0,1.1,13.0,203.0,707.2,564.76
2018,10,16,7,45,745.5,49.5,1.15,13.7,253.5,777.46,615.37
2018,10,16,8,0,794.0,53.0,1.2,14.4,304.0,847.45,663.14
2018,10,16,8,15,825.5,56.0,1.2,15.35,352.5,888.89,687.6
2018,10,16,8,30,857.0,59.0,1.2,16.3,401.0,938.55,716.75
2018,10,16,8,45,878.5,61.5,1.25,17.2,445.5,975.22,737.09
2018,10,16,9,0,900.0,64.0,1.3,18.1,490.0,1008.88,755.13
2018,10,16,9,15,914.0,66.5,1.35,19.05,529.0,1031.52,765.62
2018,10,16,9,30,928.0,69.0,1.4,20.0,568.0,1050.37,773.74
2018,10,16,9,45,937.0,70.5,1.45,20.95,600.0,1058.81,775.3
2018,10,16,10,0,946.0,72.0,1.5,21.9,632.0,1063.15,774.52
2018,10,16,10,15,953.5,73.0,1.6,22.5,658.0,1061.14,771.82
2018,10,16,10,30,961.0,74.0,1.7,23.1,684.0,1054.91,766.62
2018,10,16,10,45,966.0,75.0,1.75,23.7,702.5,1041.97,756.59
2018,10,16,11,0,971.0,76.0,1.8,24.3,721.0,1024.85,744.13
2018,10,16,11,15,974.0,76.0,1.85,24.65,731.5,1000.54,727.97
2018,10,16,11,30,977.0,76.0,1.9,25.0,742.0,972.28,709.38
2018,10,16,11,45,977.5,76.0,2.0,25.3,744.0,938.0,687.6
2018,10,16,12,0,978.0,76.0,2.1,25.6,746.0,900.15,663.34
2018,10,16,12,15,976.0,76.0,2.15,25.8,740.0,856.92,635.06
2018,10,16,12,30,974.0,76.0,2.2,26.0,734.0,810.64,604.5
2018,10,16,12,45,969.5,76.0,2.25,26.15,719.5,759.78,570.02
2018,10,16,13,0,965.0,76.0,2.3,26.3,705.0,706.54,531.16
2018,10,16,13,15,958.0,75.0,2.3,26.3,682.5,648.68,487.9
2018,10,16,13,30,951.0,74.0,2.3,26.3,660.0,589.22,442.1
2018,10,16,13,45,941.5,73.0,2.3,26.3,631.0,527.22,392.87
2018,10,16,14,0,932.0,72.0,2.3,26.3,602.0,464.44,341.36
2018,10,16,14,15,918.5,70.0,2.3,26.15,565.5,398.82,286.31
2018,10,16,14,30,905.0,68.0,2.3,26.0,529.0,333.48,230.19
2018,10,16,14,45,885.5,66.0,2.3,25.85,487.0,267.3,173.42
2018,10,16,15,0,866.0,64.0,2.3,25.7,445.0,202.69,120.07
2018,10,16,15,15,839.5,61.5,2.3,25.7,398.5,138.78,74.21
2018,10,16,15,30,813.0,59.0,2.3,25.7,352.0,73.17,41.74
2018,10,16,15,45,774.0,55.5,2.15,24.9,302.5,51.58,38.75
2018,10,16,16,0,735.0,52.0,2.0,24.1,253.0,48.2,36.0
2018,10,16,16,15,673.5,47.0,1.8,22.7,203.0,43.39,31.95
2018,10,16,16,30,612.0,42.0,1.6,21.3,153.0,38.67,27.76
2018,10,16,16,45,507.0,35.0,1.4,19.95,107.5,32.04,21.64
2018,10,16,17,0,402.0,28.0,1.2,18.6,62.0,23.52,12.48
2018,10,16,17,15,232.0,17.5,1.25,17.85,34.0,13.77,0.0
2018,10,16,17,30,62.0,7.0,1.3,17.1,6.0,0.0,0.0
2018,10,16,17,45,31.0,3.5,1.35,16.4,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,17,6,15,48.0,5.5,1.05,9.5,7.0,0.0,0.0
2018,10,17,6,30,96.0,11.0,1.1,10.0,14.0,77.07,0.0
2018,10,17,6,45,223.5,22.5,1.2,10.45,46.5,243.72,171.49
2018,10,17,7,0,351.0,34.0,1.3,10.9,79.0,372.79,304.57
2018,10,17,7,15,399.5,39.5,1.35,11.55,111.5,432.37,357.77
2018,10,17,7,30,448.0,45.0,1.4,12.2,144.0,494.47,409.31
2018,10,17,7,45,224.0,62.0,1.45,12.85,111.5,316.05,265.58
2018,10,17,8,0,0.0,79.0,1.5,13.5,79.0,64.46,49.44
2018,10,17,8,15,77.5,108.0,1.4,14.45,138.5,199.52,165.89
2018,10,17,8,30,155.0,137.0,1.3,15.4,198.0,310.98,257.04
2018,10,17,8,45,471.5,111.5,1.2,16.35,327.0,640.4,512.33
2018,10,17,9,0,788.0,86.0,1.1,17.3,456.0,937.18,711.53
2018,10,17,9,15,843.0,79.0,1.1,18.3,504.0,988.41,736.46
2018,10,17,9,30,898.0,72.0,1.1,19.3,552.0,1023.56,753.84
2018,10,17,9,45,910.0,74.0,1.1,20.25,585.0,1035.59,756.65
2018,10,17,10,0,922.0,76.0,1.1,21.2,618.0,1043.6,757.36
2018,10,17,10,15,930.0,77.5,1.05,22.0,644.0,1042.8,752.17
2018,10,17,10,30,938.0,79.0,1.0,22.8,670.0,1037.84,744.71
2018,10,17,10,45,944.0,79.5,0.9,23.65,688.5,1025.51,731.78
2018,10,17,11,0,950.0,80.0,0.8,24.5,707.0,1009.08,716.64
2018,10,17,11,15,952.5,81.0,0.7,24.9,717.5,985.89,698.86
2018,10,17,11,30,955.0,82.0,0.6,25.3,728.0,958.82,678.98
2018,10,17,11,45,956.0,81.5,0.45,25.75,730.0,925.0,653.99
2018,10,17,12,0,957.0,81.0,0.3,26.2,732.0,887.68,627.21
2018,10,17,12,15,955.0,80.5,0.35,26.4,725.5,844.65,601.47
2018,10,17,12,30,953.0,80.0,0.4,26.6,719.0,798.67,573.59
2018,10,17,12,45,948.5,80.0,0.45,26.75,705.0,748.72,542.09
2018,10,17,13,0,944.0,80.0,0.5,26.9,691.0,696.44,506.55
2018,10,17,13,15,937.0,79.0,0.65,26.95,669.0,639.61,468.03
2018,10,17,13,30,930.0,78.0,0.8,27.0,647.0,581.24,426.4
2018,10,17,13,45,920.5,77.0,0.9,27.0,618.0,520.39,380.55
2018,10,17,14,0,911.0,76.0,1.0,27.0,589.0,458.78,332.04
2018,10,17,14,15,897.0,74.0,1.1,26.8,553.0,394.2,279.66
2018,10,17,14,30,883.0,72.0,1.2,26.6,517.0,329.99,225.88
2018,10,17,14,45,863.5,69.5,1.3,26.4,475.5,264.73,170.96
2018,10,17,15,0,844.0,67.0,1.4,26.2,434.0,197.65,116.43
2018,10,17,15,15,816.0,64.5,1.4,26.2,388.0,134.37,71.34
2018,10,17,15,30,788.0,62.0,1.4,26.2,342.0,74.44,43.14
2018,10,17,15,45,747.5,58.0,1.6,25.15,293.0,53.18,40.08
2018,10,17,16,0,707.0,54.0,1.8,24.1,244.0,49.5,37.1
2018,10,17,16,15,642.5,49.0,1.7,22.75,195.0,44.78,33.11
2018,10,17,16,30,578.0,44.0,1.6,21.4,146.0,37.0,26.27
2018,10,17,16,45,468.0,36.0,1.45,20.05,101.5,30.11,19.91
2018,10,17,17,0,358.0,28.0,1.3,18.7,57.0,23.42,11.75
2018,10,17,17,15,198.5,16.5,1.35,17.85,30.5,12.98,0.0
2018,10,17,17,30,39.0,5.0,1.4,17.0,4.0,0.0,0.0
2018,10,17,17,45,19.5,2.5,1.5,16.15,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,18,6,15,12.0,2.5,0.45,9.8,3.0,0.0,0.0
2018,10,18,6,30,24.0,5.0,0.4,10.2,6.0,21.05,0.0
2018,10,18,6,45,136.5,16.0,0.4,10.65,32.0,164.33,109.68
2018,10,18,7,0,249.0,27.0,0.4,11.1,58.0,280.63,228.55
2018,10,18,7,15,320.5,32.5,0.3,11.65,91.0,354.65,291.74
2018,10,18,7,30,392.0,38.0,0.2,12.2,124.0,433.98,355.08
2018,10,18,7,45,196.0,43.0,0.15,12.75,86.0,259.61,215.91
2018,10,18,8,0,0.0,48.0,0.1,13.3,48.0,36.7,25.68
2018,10,18,8,15,23.5,82.5,0.2,14.2,91.5,98.05,79.1
2018,10,18,8,30,47.0,117.0,0.3,15.1,135.0,159.42,130.07
2018,10,18,8,45,291.5,124.5,0.4,15.95,258.0,451.39,366.01
2018,10,18,9,0,536.0,132.0,0.5,16.8,381.0,735.3,568.7
2018,10,18,9,15,708.5,103.5,0.65,17.7,461.5,889.65,667.96
2018,10,18,9,30,881.0,75.0,0.8,18.6,542.0,1009.99,742.67
2018,10,18,9,45,893.0,77.0,0.9,19.45,574.5,1021.89,746.54
2018,10,18,10,0,905.0,79.0,1.0,20.3,607.0,1029.85,749.68
2018,10,18,10,15,913.5,80.0,1.05,21.05,632.5,1028.96,746.65
2018,10,18,10,30,922.0,81.0,1.1,21.8,658.0,1024.0,741.36
2018,10,18,10,45,927.5,82.0,1.1,22.6,676.5,1011.99,730.76
2018,10,18,11,0,933.0,83.0,1.1,23.4,695.0,995.93,717.94
2018,10,18,11,15,936.0,83.5,1.1,24.05,705.0,972.97,701.42
2018,10,18,11,30,939.0,84.0,1.1,24.7,715.0,946.19,682.72
2018,10,18,11,45,940.5,83.5,1.1,25.3,717.5,913.29,660.41
2018,10,18,12,0,942.0,83.0,1.1,25.9,720.0,876.9,635.97
2018,10,18,12,15,940.5,83.5,1.05,26.2,714.5,835.89,608.54
2018,10,18,12,30,939.0,84.0,1.0,26.5,709.0,791.9,579.15
2018,10,18,12,45,934.5,83.0,1.0,26.75,694.5,741.5,545.21
2018,10,18,13,0,930.0,82.0,1.0,27.0,680.0,688.88,507.66
2018,10,18,13,15,923.0,81.5,0.95,27.05,658.5,633.25,466.83
2018,10,18,13,30,916.0,81.0,0.9,27.1,637.0,576.09,423.7
2018,10,18,13,45,906.0,79.5,0.9,27.1,608.0,515.29,377.02
2018,10,18,14,0,896.0,78.0,0.9,27.1,579.0,453.86,328.15
2018,10,18,14,15,882.5,76.0,0.9,26.95,543.5,390.36,276.3
2018,10,18,14,30,869.0,74.0,0.9,26.8,508.0,327.19,223.32
2018,10,18,14,45,849.0,71.5,0.9,26.65,466.5,260.12,167.26
2018,10,18,15,0,829.0,69.0,0.9,26.5,425.0,196.58,115.77
2018,10,18,15,15,800.5,66.0,0.9,26.5,379.5,133.83,71.34
2018,10,18,15,30,772.0,63.0,0.9,26.5,334.0,74.53,43.45
2018,10,18,15,45,730.0,59.0,0.9,25.65,285.5,53.75,40.47
2018,10,18,16,0,688.0,55.0,0.9,24.8,237.0,50.11,37.51
2018,10,18,16,15,571.0,52.0,0.95,23.45,182.0,42.99,31.45
2018,10,18,16,30,454.0,49.0,1.0,22.1,127.0,40.14,28.83
2018,10,18,16,45,372.0,37.5,1.0,20.8,87.5,30.88,20.41
2018,10,18,17,0,290.0,26.0,1.0,19.5,48.0,21.54,9.51
2018,10,18,17,15,158.0,15.0,1.0,18.75,25.5,11.8,0.0
2018,10,18,17,30,26.0,4.0,1.0,18.0,3.0,0.0,0.0
2018,10,18,17,45,13.0,2.0,1.05,17.25,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.0,0.95,12.4,8.5,0.0,0.0
2018,10,19,6,30,136.0,14.0,0.9,12.8,17.0,108.11,0.0
2018,10,19,6,45,286.0,25.0,0.85,13.2,53.0,289.99,182.52
2018,10,19,7,0,436.0,36.0,0.8,13.6,89.0,443.97,351.9
2018,10,19,7,15,522.0,43.0,0.85,14.35,135.0,541.32,433.16
2018,10,19,7,30,608.0,50.0,0.9,15.1,181.0,643.12,511.71
2018,10,19,7,45,660.5,55.5,0.9,15.8,229.5,708.52,558.88
2018,10,19,8,0,713.0,61.0,0.9,16.5,278.0,782.8,609.66
2018,10,19,8,15,748.0,65.0,0.95,17.3,325.0,837.96,645.11
2018,10,19,8,30,783.0,69.0,1.0,18.1,372.0,891.34,678.12
2018,10,19,8,45,807.0,72.0,1.05,18.95,415.0,930.25,700.32
2018,10,19,9,0,831.0,75.0,1.1,19.8,458.0,966.24,720.23
2018,10,19,9,15,848.5,77.5,1.2,20.75,496.5,991.72,733.64
2018,10,19,9,30,866.0,80.0,1.3,21.7,535.0,1013.6,744.74
2018,10,19,9,45,878.0,81.5,1.4,22.7,567.0,1012.13,740.77
2018,10,19,10,0,890.0,83.0,1.5,23.7,599.0,1019.36,742.77
2018,10,19,10,15,898.5,84.5,1.5,24.35,624.5,1019.09,739.41
2018,10,19,10,30,907.0,86.0,1.5,25.0,650.0,1014.79,733.79
2018,10,19,10,45,912.5,87.0,1.55,25.65,668.0,1002.89,724.38
2018,10,19,11,0,918.0,88.0,1.6,26.3,686.0,987.02,712.69
2018,10,19,11,15,921.5,88.0,1.55,26.7,696.0,964.2,696.07
2018,10,19,11,30,925.0,88.0,1.5,27.1,706.0,937.62,677.3
2018,10,19,11,45,925.5,89.0,1.45,27.5,708.5,905.87,655.38
2018,10,19,12,0,926.0,90.0,1.4,27.9,711.0,870.7,631.4
2018,10,19,12,15,922.5,90.0,1.35,28.1,704.5,828.08,603.11
2018,10,19,12,30,919.0,90.0,1.3,28.3,698.0,782.74,572.98
2018,10,19,12,45,912.5,90.0,1.3,28.5,683.0,732.79,538.92
2018,10,19,13,0,906.0,90.0,1.3,28.7,668.0,680.82,501.69
2018,10,19,13,15,898.5,89.5,1.25,28.7,646.5,625.99,461.44
2018,10,19,13,30,891.0,89.0,1.2,28.7,625.0,569.75,418.97
2018,10,19,13,45,880.5,87.0,1.15,28.7,596.0,509.54,372.36
2018,10,19,14,0,870.0,85.0,1.1,28.7,567.0,449.24,324.13
2018,10,19,14,15,855.0,83.0,1.1,28.55,531.5,385.68,272.47
2018,10,19,14,30,840.0,81.0,1.1,28.4,496.0,322.75,219.97
2018,10,19,14,45,819.0,78.0,1.1,28.25,455.0,258.48,166.4
2018,10,19,15,0,798.0,75.0,1.1,28.1,414.0,196.2,116.22
2018,10,19,15,15,768.0,71.0,1.1,28.1,368.5,134.46,72.71
2018,10,19,15,30,738.0,67.0,1.1,28.1,323.0,76.42,45.25
2018,10,19,15,45,695.0,62.5,1.0,27.1,275.0,56.1,42.2
2018,10,19,16,0,652.0,58.0,0.9,26.1,227.0,48.16,35.62
2018,10,19,16,15,585.5,51.5,0.95,24.8,179.5,42.76,31.05
2018,10,19,16,30,519.0,45.0,1.0,23.5,132.0,37.43,26.3
2018,10,19,16,45,407.0,36.0,1.0,22.25,90.0,29.88,19.32
2018,10,19,17,0,295.0,27.0,1.0,21.0,48.0,22.49,8.96
2018,10,19,17,15,157.5,15.0,1.05,20.3,25.0,11.8,0.0
2018,10,19,17,30,20.0,3.0,1.1,19.6,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.1,18.85,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
