Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,7,30,155.0,37.0,1.3,7.3,53.0,233.85,188.63
2018,11,19,7,45,193.0,51.5,1.45,8.05,81.5,266.81,224.42
2018,11,19,8,0,231.0,66.0,1.6,8.8,110.0,322.03,273.58
2018,11,19,8,15,273.5,80.5,1.6,9.4,145.0,404.67,342.32
2018,11,19,8,30,316.0,95.0,1.6,10.0,180.0,466.5,392.24
2018,11,19,8,45,386.5,102.0,1.65,10.6,222.0,545.32,454.57
2018,11,19,9,0,457.0,109.0,1.7,11.2,264.0,624.59,514.11
2018,11,19,9,15,465.0,120.0,1.6,11.9,292.5,646.95,527.56
2018,11,19,9,30,473.0,131.0,1.5,12.6,321.0,667.16,539.43
2018,11,19,9,45,472.0,141.5,1.45,13.25,343.0,675.55,542.76
2018,11,19,10,0,471.0,152.0,1.4,13.9,365.0,681.58,544.17
2018,11,19,10,15,497.5,155.5,1.45,14.5,391.0,703.74,558.86
2018,11,19,10,30,524.0,159.0,1.5,15.1,417.0,723.11,571.12
2018,11,19,10,45,573.5,153.0,1.5,15.7,444.5,749.99,588.23
2018,11,19,11,0,623.0,147.0,1.5,16.3,472.0,782.84,609.33
2018,11,19,11,15,621.0,149.5,1.5,16.7,478.5,764.36,594.58
2018,11,19,11,30,619.0,152.0,1.5,17.1,485.0,743.31,578.7
2018,11,19,11,45,594.0,157.5,1.55,17.45,478.0,703.4,549.23
2018,11,19,12,0,569.0,163.0,1.6,17.8,471.0,655.05,513.56
2018,11,19,12,15,524.0,174.0,1.55,17.85,455.5,605.25,475.71
2018,11,19,12,30,479.0,185.0,1.5,17.9,440.0,556.58,438.34
2018,11,19,12,45,459.0,185.0,1.45,18.0,424.5,515.99,407.01
2018,11,19,13,0,439.0,185.0,1.4,18.1,409.0,475.83,375.53
2018,11,19,13,15,406.5,183.5,1.3,18.05,384.5,427.72,337.56
2018,11,19,13,30,374.0,182.0,1.2,18.0,360.0,371.3,292.93
2018,11,19,13,45,262.0,181.0,1.05,17.95,302.5,292.65,230.41
2018,11,19,14,0,150.0,180.0,0.9,17.9,245.0,218.31,171.44
2018,11,19,14,15,92.0,160.5,0.85,17.6,199.5,163.04,127.57
2018,11,19,14,30,34.0,141.0,0.8,17.3,154.0,122.37,95.65
2018,11,19,14,45,66.5,123.0,0.7,17.0,144.5,111.97,85.91
2018,11,19,15,0,99.0,105.0,0.6,16.7,135.0,100.3,74.59
2018,11,19,15,15,49.5,81.0,0.6,16.7,96.0,67.24,49.22
2018,11,19,15,30,0.0,57.0,0.6,16.7,57.0,43.28,31.11
2018,11,19,15,45,0.0,45.0,0.65,16.1,45.0,34.3,24.69
2018,11,19,16,0,0.0,33.0,0.7,15.5,33.0,25.22,16.43
2018,11,19,16,15,3.5,24.0,0.7,15.25,24.0,18.33,9.85
2018,11,19,16,30,7.0,15.0,0.7,15.0,15.0,11.8,0.32
2018,11,19,16,45,7.0,8.0,0.7,14.7,8.0,6.29,0.0
2018,11,19,17,0,7.0,1.0,0.7,14.4,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,14.25,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,20,6,45,45.5,5.0,1.2,6.4,5.5,0.0,0.0
2018,11,20,7,0,91.0,10.0,1.2,6.4,11.0,78.94,0.0
2018,11,20,7,15,237.0,21.0,1.2,7.1,41.0,257.04,70.62
2018,11,20,7,30,383.0,32.0,1.2,7.8,71.0,421.45,333.42
2018,11,20,7,45,470.0,40.5,1.2,8.5,111.5,519.2,423.78
2018,11,20,8,0,557.0,49.0,1.2,9.2,152.0,620.66,506.0
2018,11,20,8,15,610.5,54.0,1.25,9.85,193.5,688.56,558.93
2018,11,20,8,30,664.0,59.0,1.3,10.5,235.0,756.16,609.0
2018,11,20,8,45,698.5,64.0,1.35,11.2,275.0,796.54,636.94
2018,11,20,9,0,733.0,69.0,1.4,11.9,315.0,843.53,668.61
2018,11,20,9,15,742.5,75.5,1.45,12.75,348.0,865.05,680.87
2018,11,20,9,30,752.0,82.0,1.5,13.6,381.0,891.0,696.11
2018,11,20,9,45,738.5,91.5,1.5,14.5,404.0,887.32,689.69
2018,11,20,10,0,725.0,101.0,1.5,15.4,427.0,880.06,681.25
2018,11,20,10,15,761.5,98.0,1.6,15.95,456.5,902.46,695.56
2018,11,20,10,30,798.0,95.0,1.7,16.5,486.0,914.43,702.36
2018,11,20,10,45,809.5,95.5,1.75,17.05,503.5,909.86,697.44
2018,11,20,11,0,821.0,96.0,1.8,17.6,521.0,901.52,690.28
2018,11,20,11,15,791.0,104.5,1.9,18.05,520.5,860.97,661.94
2018,11,20,11,30,761.0,113.0,2.0,18.5,520.0,824.67,636.67
2018,11,20,11,45,659.5,139.5,2.1,18.95,493.0,740.34,577.02
2018,11,20,12,0,558.0,166.0,2.2,19.4,466.0,649.61,509.91
2018,11,20,12,15,563.5,162.0,2.25,19.55,462.5,623.26,490.68
2018,11,20,12,30,569.0,158.0,2.3,19.7,459.0,594.76,469.02
2018,11,20,12,45,550.0,159.5,2.3,19.9,444.5,553.08,436.55
2018,11,20,13,0,531.0,161.0,2.3,20.1,430.0,511.43,403.71
2018,11,20,13,15,557.0,147.0,2.3,20.05,419.5,481.43,379.96
2018,11,20,13,30,583.0,133.0,2.3,20.0,409.0,454.24,357.27
2018,11,20,13,45,596.0,122.5,2.25,19.95,390.5,413.99,323.51
2018,11,20,14,0,609.0,112.0,2.2,19.9,372.0,371.4,286.82
2018,11,20,14,15,567.5,110.0,2.0,19.65,337.5,314.44,238.64
2018,11,20,14,30,526.0,108.0,1.8,19.4,303.0,257.12,189.9
2018,11,20,14,45,510.5,97.0,1.65,19.2,270.0,211.94,150.18
2018,11,20,15,0,495.0,86.0,1.5,19.0,237.0,164.06,109.21
2018,11,20,15,15,441.5,79.0,1.5,19.0,199.0,113.83,70.76
2018,11,20,15,30,388.0,72.0,1.5,19.0,161.0,73.65,45.78
2018,11,20,15,45,366.5,59.5,1.1,17.7,129.5,44.95,33.75
2018,11,20,16,0,345.0,47.0,0.7,16.4,98.0,38.2,27.58
2018,11,20,16,15,250.0,35.5,0.7,16.0,65.5,27.03,17.02
2018,11,20,16,30,155.0,24.0,0.7,15.6,33.0,18.2,2.62
2018,11,20,16,45,83.5,13.0,0.65,15.25,17.5,10.23,0.0
2018,11,20,17,0,12.0,2.0,0.6,14.9,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.5,14.85,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.25,14.7,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,14.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,14.35,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,11.1,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,11.2,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.5,2.1,11.55,3.5,2.64,0.0
2018,11,21,7,30,0.0,6.0,2.3,11.9,6.0,4.54,0.0
2018,11,21,7,45,0.0,8.0,2.45,12.3,8.0,6.06,0.0
2018,11,21,8,0,0.0,10.0,2.6,12.7,10.0,7.58,0.83
2018,11,21,8,15,0.0,13.5,2.7,12.95,13.5,10.25,3.18
2018,11,21,8,30,0.0,17.0,2.8,13.2,17.0,12.92,5.51
2018,11,21,8,45,0.0,30.5,2.85,13.4,30.5,23.24,14.43
2018,11,21,9,0,0.0,44.0,2.9,13.6,44.0,33.62,23.32
2018,11,21,9,15,0.0,41.0,3.15,14.0,41.0,31.32,21.26
2018,11,21,9,30,0.0,38.0,3.4,14.4,38.0,29.02,19.22
2018,11,21,9,45,0.0,38.0,3.65,14.75,38.0,29.03,19.15
2018,11,21,10,0,0.0,38.0,3.9,15.1,38.0,29.04,19.08
2018,11,21,10,15,13.0,92.0,4.1,15.45,98.5,84.46,66.35
2018,11,21,10,30,26.0,146.0,4.3,15.8,159.0,161.7,130.79
2018,11,21,10,45,63.0,173.5,4.5,16.15,205.5,225.01,183.68
2018,11,21,11,0,100.0,201.0,4.7,16.5,252.0,307.44,250.88
2018,11,21,11,15,119.0,206.0,4.75,16.6,268.0,324.1,264.29
2018,11,21,11,30,138.0,211.0,4.8,16.7,284.0,339.3,276.59
2018,11,21,11,45,90.5,203.0,4.85,16.8,251.0,264.4,214.8
2018,11,21,12,0,43.0,195.0,4.9,16.9,218.0,212.33,171.03
2018,11,21,12,15,36.0,176.0,4.9,16.9,195.0,184.08,147.88
2018,11,21,12,30,29.0,157.0,4.9,16.9,172.0,157.52,125.98
2018,11,21,12,45,49.0,170.0,4.9,16.85,195.0,181.06,145.75
2018,11,21,13,0,69.0,183.0,4.9,16.8,218.0,202.4,163.43
2018,11,21,13,15,40.5,136.5,4.8,16.65,157.0,138.02,110.14
2018,11,21,13,30,12.0,90.0,4.7,16.5,96.0,75.75,58.18
2018,11,21,13,45,7.0,72.0,4.6,16.4,75.5,58.58,43.84
2018,11,21,14,0,2.0,54.0,4.5,16.3,55.0,42.18,30.09
2018,11,21,14,15,2.0,43.5,4.3,16.15,44.5,33.97,23.2
2018,11,21,14,30,2.0,33.0,4.1,16.0,34.0,25.78,16.28
2018,11,21,14,45,16.5,45.5,3.85,15.8,50.5,39.83,27.76
2018,11,21,15,0,31.0,58.0,3.6,15.6,67.0,50.93,36.5
2018,11,21,15,15,99.0,72.5,3.6,15.6,96.0,68.08,48.09
2018,11,21,15,30,167.0,87.0,3.6,15.6,125.0,72.69,51.47
2018,11,21,15,45,132.5,70.5,3.0,15.05,96.5,50.69,39.14
2018,11,21,16,0,98.0,54.0,2.4,14.5,68.0,39.5,28.88
2018,11,21,16,15,69.0,37.0,2.1,13.9,45.0,27.47,17.44
2018,11,21,16,30,40.0,20.0,1.8,13.3,22.0,15.26,0.5
2018,11,21,16,45,20.0,10.0,1.55,12.65,11.0,7.87,0.0
2018,11,21,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,22,6,45,37.5,4.0,1.2,8.45,4.5,0.0,0.0
2018,11,22,7,0,75.0,8.0,1.2,8.5,9.0,64.72,0.0
2018,11,22,7,15,236.5,19.5,1.35,9.3,38.5,250.56,0.0
2018,11,22,7,30,398.0,31.0,1.5,10.1,68.0,432.17,332.94
2018,11,22,7,45,491.5,37.0,1.65,10.95,108.0,532.8,431.03
2018,11,22,8,0,585.0,43.0,1.8,11.8,148.0,626.7,508.91
2018,11,22,8,15,457.5,57.5,1.95,12.15,152.5,549.88,453.5
2018,11,22,8,30,330.0,72.0,2.1,12.5,157.0,446.34,373.85
2018,11,22,8,45,253.5,102.5,2.25,12.9,174.0,394.02,331.13
2018,11,22,9,0,177.0,133.0,2.4,13.3,191.0,340.17,284.94
2018,11,22,9,15,183.5,146.5,2.5,13.65,212.5,360.22,300.8
2018,11,22,9,30,190.0,160.0,2.6,14.0,234.0,379.68,315.58
2018,11,22,9,45,255.5,154.5,2.7,14.35,262.5,453.58,375.11
2018,11,22,10,0,321.0,149.0,2.8,14.7,291.0,504.84,415.81
2018,11,22,10,15,258.0,169.5,2.9,14.95,287.5,462.89,379.74
2018,11,22,10,30,195.0,190.0,3.0,15.2,284.0,397.77,326.1
2018,11,22,10,45,291.5,175.0,3.05,15.5,321.0,485.27,396.81
2018,11,22,11,0,388.0,160.0,3.1,15.8,358.0,570.81,463.37
2018,11,22,11,15,636.5,116.5,3.2,15.95,449.0,742.01,593.97
2018,11,22,11,30,885.0,73.0,3.3,16.1,540.0,870.72,686.3
2018,11,22,11,45,897.0,70.0,3.4,16.25,545.0,847.09,668.29
2018,11,22,12,0,909.0,67.0,3.5,16.4,550.0,819.69,648.81
2018,11,22,12,15,904.5,68.0,3.6,16.45,544.5,780.66,621.01
2018,11,22,12,30,900.0,69.0,3.7,16.5,539.0,739.1,591.18
2018,11,22,12,45,891.0,69.5,3.8,16.55,525.5,691.59,555.72
2018,11,22,13,0,882.0,70.0,3.9,16.6,512.0,642.4,516.73
2018,11,22,13,15,728.5,101.5,4.0,16.45,457.0,545.02,438.97
2018,11,22,13,30,575.0,133.0,4.1,16.3,402.0,451.11,363.13
2018,11,22,13,45,505.5,138.5,4.2,16.2,365.0,381.04,305.56
2018,11,22,14,0,436.0,144.0,4.3,16.1,328.0,323.41,257.19
2018,11,22,14,15,368.5,140.5,4.3,15.85,287.5,265.56,208.58
2018,11,22,14,30,301.0,137.0,4.3,15.6,247.0,209.47,161.63
2018,11,22,14,45,303.5,121.0,4.3,15.35,222.0,174.84,130.59
2018,11,22,15,0,306.0,105.0,4.3,15.1,197.0,140.22,99.86
2018,11,22,15,15,307.5,90.5,4.3,15.1,171.5,108.44,73.21
2018,11,22,15,30,309.0,76.0,4.3,15.1,146.0,73.69,48.31
2018,11,22,15,45,256.0,63.0,3.9,14.25,112.5,46.48,35.53
2018,11,22,16,0,203.0,50.0,3.5,13.4,79.0,37.12,26.89
2018,11,22,16,15,145.0,35.0,3.25,12.9,52.0,26.2,16.35
2018,11,22,16,30,87.0,20.0,3.0,12.4,25.0,15.2,0.0
2018,11,22,16,45,43.5,10.0,2.75,11.9,12.5,7.87,0.0
2018,11,22,17,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,23,6,45,8.5,1.5,1.0,11.35,1.5,0.0,0.0
2018,11,23,7,0,17.0,3.0,1.0,11.4,3.0,15.59,0.0
2018,11,23,7,15,8.5,8.5,1.15,11.7,8.5,13.57,0.0
2018,11,23,7,30,0.0,14.0,1.3,12.0,14.0,10.64,2.66
2018,11,23,7,45,0.0,23.0,1.45,12.3,23.0,17.52,9.09
2018,11,23,8,0,0.0,32.0,1.6,12.6,32.0,24.42,15.23
2018,11,23,8,15,0.0,32.0,1.8,12.8,32.0,24.4,15.37
2018,11,23,8,30,0.0,32.0,2.0,13.0,32.0,24.39,15.43
2018,11,23,8,45,0.0,35.0,2.2,13.2,35.0,26.7,17.43
2018,11,23,9,0,0.0,38.0,2.4,13.4,38.0,29.0,19.39
2018,11,23,9,15,0.0,32.0,2.5,13.65,32.0,24.41,15.38
2018,11,23,9,30,0.0,26.0,2.6,13.9,26.0,19.82,11.39
2018,11,23,9,45,0.0,41.5,2.75,14.1,41.5,31.72,21.53
2018,11,23,10,0,0.0,57.0,2.9,14.3,57.0,43.67,31.62
2018,11,23,10,15,0.5,84.0,3.1,14.5,84.0,65.27,49.82
2018,11,23,10,30,1.0,111.0,3.3,14.7,111.0,89.74,70.25
2018,11,23,10,45,0.5,99.5,3.5,14.95,99.5,78.44,60.59
2018,11,23,11,0,0.0,88.0,3.7,15.2,88.0,67.83,51.58
2018,11,23,11,15,0.5,101.0,3.85,15.3,101.5,79.32,61.15
2018,11,23,11,30,1.0,114.0,4.0,15.4,115.0,90.87,70.74
2018,11,23,11,45,0.5,102.5,4.15,15.55,103.0,80.34,61.87
2018,11,23,12,0,0.0,91.0,4.3,15.7,91.0,70.21,53.37
2018,11,23,12,15,0.0,71.5,4.3,15.7,71.5,54.92,40.6
2018,11,23,12,30,0.0,52.0,4.3,15.7,52.0,39.86,27.98
2018,11,23,12,45,0.0,53.0,4.35,15.75,53.0,40.62,28.65
2018,11,23,13,0,0.0,54.0,4.4,15.8,54.0,41.38,29.32
2018,11,23,13,15,0.0,46.0,4.4,15.8,46.0,35.21,24.15
2018,11,23,13,30,0.0,38.0,4.4,15.8,38.0,29.05,18.98
2018,11,23,13,45,3.0,57.0,4.4,15.75,58.5,45.09,32.61
2018,11,23,14,0,6.0,76.0,4.4,15.7,79.0,60.87,45.96
2018,11,23,14,15,8.0,87.5,4.35,15.6,91.0,70.3,53.92
2018,11,23,14,30,10.0,99.0,4.3,15.5,103.0,79.31,61.51
2018,11,23,14,45,7.0,75.0,4.25,15.4,77.5,59.2,44.61
2018,11,23,15,0,4.0,51.0,4.2,15.3,52.0,39.74,28.18
2018,11,23,15,15,2.0,33.0,4.2,15.3,33.5,25.4,16.01
2018,11,23,15,30,0.0,15.0,4.2,15.3,15.0,11.39,4.07
2018,11,23,15,45,0.0,12.0,3.8,14.8,12.0,9.1,2.42
2018,11,23,16,0,0.0,9.0,3.4,14.3,9.0,6.82,0.31
2018,11,23,16,15,0.0,6.0,3.35,14.15,6.0,4.54,0.0
2018,11,23,16,30,0.0,3.0,3.3,14.0,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.2,13.85,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,24,6,45,17.5,2.0,1.4,11.8,2.0,0.0,0.0
2018,11,24,7,0,35.0,4.0,1.4,11.8,4.0,30.34,0.0
2018,11,24,7,15,143.5,14.5,1.65,12.2,25.5,166.01,0.0
2018,11,24,7,30,252.0,25.0,1.9,12.6,47.0,301.87,226.82
2018,11,24,7,45,397.5,32.5,2.15,13.05,90.5,443.32,359.87
2018,11,24,8,0,543.0,40.0,2.4,13.5,134.0,584.06,476.01
2018,11,24,8,15,410.5,41.0,2.5,13.75,123.0,480.91,398.72
2018,11,24,8,30,278.0,42.0,2.6,14.0,112.0,361.25,304.19
2018,11,24,8,45,139.0,51.0,2.7,14.2,86.0,206.49,174.9
2018,11,24,9,0,0.0,60.0,2.8,14.4,60.0,45.97,33.71
2018,11,24,9,15,0.0,72.5,2.85,14.7,72.5,56.21,42.43
2018,11,24,9,30,0.0,85.0,2.9,15.0,85.0,67.31,51.7
2018,11,24,9,45,8.0,108.0,2.9,15.25,111.5,96.71,76.68
2018,11,24,10,0,16.0,131.0,2.9,15.5,138.0,126.44,101.6
2018,11,24,10,15,35.5,156.0,2.9,15.8,172.5,186.5,151.6
2018,11,24,10,30,55.0,181.0,2.9,16.1,207.0,231.68,188.53
2018,11,24,10,45,79.0,197.5,2.9,16.35,236.5,269.78,219.49
2018,11,24,11,0,103.0,214.0,2.9,16.6,266.0,306.5,248.93
2018,11,24,11,15,131.0,220.0,2.9,16.8,287.5,352.69,285.54
2018,11,24,11,30,159.0,226.0,2.9,17.0,309.0,376.17,304.03
2018,11,24,11,45,190.0,213.5,2.85,17.2,313.0,378.91,306.5
2018,11,24,12,0,221.0,201.0,2.8,17.4,317.0,397.91,321.37
2018,11,24,12,15,531.5,141.0,2.8,17.45,416.5,577.55,464.97
2018,11,24,12,30,842.0,81.0,2.8,17.5,516.0,718.05,571.14
2018,11,24,12,45,770.0,97.0,2.8,17.55,487.5,645.81,514.5
2018,11,24,13,0,698.0,113.0,2.8,17.6,459.0,579.26,462.24
2018,11,24,13,15,705.5,106.5,2.75,17.5,444.0,537.97,429.21
2018,11,24,13,30,713.0,100.0,2.7,17.4,429.0,494.43,393.3
2018,11,24,13,45,516.5,129.5,2.65,17.3,361.0,379.29,301.14
2018,11,24,14,0,320.0,159.0,2.6,17.2,293.0,280.74,222.04
2018,11,24,14,15,513.5,116.0,2.55,17.0,311.0,298.22,230.63
2018,11,24,14,30,707.0,73.0,2.5,16.8,329.0,288.74,213.47
2018,11,24,14,45,626.5,74.5,2.45,16.55,283.5,224.06,158.18
2018,11,24,15,0,546.0,76.0,2.4,16.3,238.0,168.29,112.11
2018,11,24,15,15,530.5,66.0,2.4,16.3,204.0,120.15,72.82
2018,11,24,15,30,515.0,56.0,2.4,16.3,170.0,74.03,41.92
2018,11,24,15,45,472.0,48.0,1.85,15.15,135.0,39.33,29.1
2018,11,24,16,0,429.0,40.0,1.3,14.0,100.0,33.05,23.26
2018,11,24,16,15,309.5,31.0,1.25,13.25,66.0,25.53,15.62
2018,11,24,16,30,190.0,22.0,1.2,12.5,32.0,18.15,0.0
2018,11,24,16,45,95.0,11.0,1.15,11.75,16.0,8.65,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,25,6,45,27.5,3.0,0.7,7.85,3.0,0.0,0.0
2018,11,25,7,0,55.0,6.0,0.7,7.8,6.0,47.4,0.0
2018,11,25,7,15,204.0,17.5,0.75,8.3,32.5,178.75,0.0
2018,11,25,7,30,353.0,29.0,0.8,8.8,59.0,388.84,285.97
2018,11,25,7,45,460.5,35.5,0.9,9.3,98.5,502.36,403.84
2018,11,25,8,0,568.0,42.0,1.0,9.8,138.0,607.63,491.16
2018,11,25,8,15,628.5,46.5,1.05,10.35,180.0,682.93,550.45
2018,11,25,8,30,689.0,51.0,1.1,10.9,222.0,757.55,606.18
2018,11,25,8,45,728.5,54.0,1.15,11.4,262.0,809.1,642.81
2018,11,25,9,0,768.0,57.0,1.2,11.9,302.0,858.52,676.59
2018,11,25,9,15,793.0,59.5,1.35,12.65,337.5,890.55,697.96
2018,11,25,9,30,818.0,62.0,1.5,13.4,373.0,919.52,716.82
2018,11,25,9,45,835.0,64.5,1.65,14.1,404.0,937.27,727.74
2018,11,25,10,0,852.0,67.0,1.8,14.8,435.0,951.45,736.15
2018,11,25,10,15,863.5,68.0,1.85,15.15,459.0,943.17,728.84
2018,11,25,10,30,875.0,69.0,1.9,15.5,483.0,942.6,727.21
2018,11,25,10,45,881.0,70.0,1.95,15.9,499.5,933.09,719.35
2018,11,25,11,0,887.0,71.0,2.0,16.3,516.0,919.95,709.23
2018,11,25,11,15,890.5,71.5,2.05,16.55,526.0,900.31,695.17
2018,11,25,11,30,894.0,72.0,2.1,16.8,536.0,877.21,678.86
2018,11,25,11,45,894.5,72.5,2.15,17.0,538.5,848.2,658.61
2018,11,25,12,0,895.0,73.0,2.2,17.2,541.0,816.08,636.17
2018,11,25,12,15,895.5,72.0,2.2,17.3,536.5,779.21,610.12
2018,11,25,12,30,896.0,71.0,2.2,17.4,532.0,739.54,581.98
2018,11,25,12,45,894.0,69.0,2.25,17.5,519.5,694.4,549.21
2018,11,25,13,0,892.0,67.0,2.3,17.6,507.0,647.04,512.62
2018,11,25,13,15,883.0,66.5,2.25,17.6,487.5,595.19,471.29
2018,11,25,13,30,874.0,66.0,2.2,17.6,468.0,542.15,427.94
2018,11,25,13,45,860.5,64.0,2.1,17.55,441.0,484.47,379.72
2018,11,25,14,0,847.0,62.0,2.0,17.5,414.0,426.64,330.01
2018,11,25,14,15,829.0,60.0,2.0,17.35,382.0,367.8,278.53
2018,11,25,14,30,811.0,58.0,2.0,17.2,350.0,308.59,225.59
2018,11,25,14,45,785.0,55.5,1.95,17.05,313.0,248.15,171.48
2018,11,25,15,0,759.0,53.0,1.9,16.9,276.0,190.16,120.6
2018,11,25,15,15,707.0,50.5,1.9,16.9,234.0,131.71,74.5
2018,11,25,15,30,655.0,48.0,1.9,16.9,192.0,79.43,41.83
2018,11,25,15,45,455.0,46.5,1.4,15.5,136.5,38.02,27.89
2018,11,25,16,0,255.0,45.0,0.9,14.1,81.0,33.92,24.0
2018,11,25,16,15,153.5,31.5,0.95,13.65,51.0,23.72,14.02
2018,11,25,16,30,52.0,18.0,1.0,13.2,21.0,13.68,0.0
2018,11,25,16,45,26.0,9.0,1.05,12.75,10.5,7.08,0.0
2018,11,25,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.1,6.35,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.1,6.3,4.0,3.15,0.0
2018,11,26,7,15,43.0,17.0,1.2,7.1,19.5,48.1,0.0
2018,11,26,7,30,62.0,30.0,1.3,7.9,35.0,108.14,76.55
2018,11,26,7,45,96.5,45.5,1.4,8.7,59.0,177.03,145.22
2018,11,26,8,0,131.0,61.0,1.5,9.5,83.0,227.75,191.18
2018,11,26,8,15,158.0,77.5,1.45,10.1,111.0,274.52,231.93
2018,11,26,8,30,185.0,94.0,1.4,10.7,139.0,321.5,271.4
2018,11,26,8,45,208.5,108.5,1.35,11.25,167.5,361.85,304.14
2018,11,26,9,0,232.0,123.0,1.3,11.8,196.0,402.0,335.63
2018,11,26,9,15,260.0,135.0,1.4,12.6,226.0,442.3,366.73
2018,11,26,9,30,288.0,147.0,1.5,13.4,256.0,481.91,396.52
2018,11,26,9,45,367.5,146.5,1.55,14.2,297.0,577.92,469.34
2018,11,26,10,0,447.0,146.0,1.6,15.0,338.0,649.99,521.96
2018,11,26,10,15,449.5,155.5,1.55,15.45,357.5,656.48,523.65
2018,11,26,10,30,452.0,165.0,1.5,15.9,377.0,660.66,524.29
2018,11,26,10,45,414.5,180.0,1.5,16.35,380.0,631.0,499.8
2018,11,26,11,0,377.0,195.0,1.5,16.8,383.0,579.16,459.83
2018,11,26,11,15,364.5,202.0,1.45,17.1,386.5,562.68,446.23
2018,11,26,11,30,352.0,209.0,1.4,17.4,390.0,545.25,431.69
2018,11,26,11,45,295.5,217.0,1.35,17.75,369.5,491.27,389.01
2018,11,26,12,0,239.0,225.0,1.3,18.1,349.0,439.65,348.14
2018,11,26,12,15,205.0,225.5,1.3,18.3,331.0,383.23,304.53
2018,11,26,12,30,171.0,226.0,1.3,18.5,313.0,346.93,275.72
2018,11,26,12,45,286.5,205.0,1.3,18.75,347.0,407.01,323.28
2018,11,26,13,0,402.0,184.0,1.3,19.0,381.0,454.79,359.23
2018,11,26,13,15,350.5,182.5,1.3,18.95,349.5,385.58,305.01
2018,11,26,13,30,299.0,181.0,1.3,18.9,318.0,334.43,264.53
2018,11,26,13,45,427.5,147.0,1.25,18.85,330.5,354.23,278.32
2018,11,26,14,0,556.0,113.0,1.2,18.8,343.0,354.49,274.43
2018,11,26,14,15,343.0,122.0,1.05,18.3,260.0,243.01,186.89
2018,11,26,14,30,130.0,131.0,0.9,17.8,177.0,149.61,115.13
2018,11,26,14,45,179.0,118.0,0.75,17.3,174.5,144.29,108.42
2018,11,26,15,0,228.0,105.0,0.6,16.8,172.0,128.26,92.14
2018,11,26,15,15,276.5,88.5,0.6,16.8,157.5,103.74,69.63
2018,11,26,15,30,325.0,72.0,0.6,16.8,143.0,74.35,47.13
2018,11,26,15,45,285.5,59.5,0.65,15.85,112.0,44.3,33.34
2018,11,26,16,0,246.0,47.0,0.7,14.9,81.0,35.27,25.06
2018,11,26,16,15,180.5,33.5,0.75,14.6,53.5,25.26,15.14
2018,11,26,16,30,115.0,20.0,0.8,14.3,26.0,15.16,0.0
2018,11,26,16,45,57.5,10.0,0.8,14.0,13.0,7.87,0.0
2018,11,26,17,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,8.05,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,8.1,3.0,0.0,0.0
2018,11,27,7,15,10.0,8.5,1.0,8.5,8.5,14.75,0.0
2018,11,27,7,30,0.0,14.0,0.9,8.9,14.0,10.65,2.03
2018,11,27,7,45,0.0,22.0,0.85,9.25,22.0,16.76,8.48
2018,11,27,8,0,0.0,30.0,0.8,9.6,30.0,22.89,14.08
2018,11,27,8,15,0.0,37.0,1.0,10.1,37.0,28.26,18.9
2018,11,27,8,30,0.0,44.0,1.2,10.6,44.0,33.63,23.64
2018,11,27,8,45,0.0,54.5,1.35,11.1,54.5,41.73,30.65
2018,11,27,9,0,0.0,65.0,1.5,11.6,65.0,50.22,37.9
2018,11,27,9,15,0.0,81.5,1.5,11.95,81.5,65.42,50.85
2018,11,27,9,30,0.0,98.0,1.5,12.3,98.0,80.74,63.73
2018,11,27,9,45,9.0,125.5,1.55,12.6,129.5,116.7,94.33
2018,11,27,10,0,18.0,153.0,1.6,12.9,161.0,153.1,124.76
2018,11,27,10,15,28.5,167.5,1.6,13.1,180.5,195.2,159.51
2018,11,27,10,30,39.0,182.0,1.6,13.3,200.0,219.01,178.84
2018,11,27,10,45,26.0,175.0,1.6,13.55,187.0,194.09,157.51
2018,11,27,11,0,13.0,168.0,1.6,13.8,174.0,154.71,124.47
2018,11,27,11,15,8.5,158.0,1.7,13.9,162.0,139.19,111.48
2018,11,27,11,30,4.0,148.0,1.8,14.0,150.0,124.65,99.22
2018,11,27,11,45,2.0,112.5,1.85,14.05,113.5,90.35,70.64
2018,11,27,12,0,0.0,77.0,1.9,14.1,77.0,59.17,44.47
2018,11,27,12,15,0.0,73.5,2.0,14.15,73.5,56.46,42.22
2018,11,27,12,30,0.0,70.0,2.1,14.2,70.0,53.75,39.95
2018,11,27,12,45,0.0,71.0,2.2,14.3,71.0,54.52,40.61
2018,11,27,13,0,0.0,72.0,2.3,14.4,72.0,55.28,41.28
2018,11,27,13,15,0.5,80.0,2.35,14.4,80.0,61.77,46.81
2018,11,27,13,30,1.0,88.0,2.4,14.4,88.0,68.4,52.47
2018,11,27,13,45,0.5,73.0,2.45,14.45,73.0,56.27,42.28
2018,11,27,14,0,0.0,58.0,2.5,14.5,58.0,44.43,32.3
2018,11,27,14,15,6.5,68.5,2.35,14.35,71.0,54.92,41.22
2018,11,27,14,30,13.0,79.0,2.2,14.2,84.0,64.71,49.39
2018,11,27,14,45,11.5,62.0,2.1,14.1,66.0,50.35,37.16
2018,11,27,15,0,10.0,45.0,2.0,14.0,48.0,37.28,26.0
2018,11,27,15,15,5.0,29.0,2.0,14.0,30.5,22.71,13.68
2018,11,27,15,30,0.0,13.0,2.0,14.0,13.0,9.86,2.82
2018,11,27,15,45,0.0,10.0,1.65,13.45,10.0,7.58,1.1
2018,11,27,16,0,0.0,7.0,1.3,12.9,7.0,5.3,0.0
2018,11,27,16,15,0.0,5.0,1.2,12.7,5.0,3.78,0.0
2018,11,27,16,30,0.0,3.0,1.1,12.5,3.0,2.27,0.0
2018,11,27,16,45,0.0,1.5,1.0,12.35,1.5,1.18,0.0
2018,11,27,17,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,28,6,45,9.0,1.5,0.35,11.9,1.5,0.0,0.0
2018,11,28,7,0,18.0,3.0,0.2,12.1,3.0,0.0,0.0
2018,11,28,7,15,19.0,12.0,0.3,12.3,13.0,24.74,0.0
2018,11,28,7,30,20.0,21.0,0.4,12.5,23.0,38.01,21.08
2018,11,28,7,45,27.0,33.0,0.45,12.75,36.5,58.42,43.79
2018,11,28,8,0,34.0,45.0,0.5,13.0,50.0,77.35,61.18
2018,11,28,8,15,40.5,57.0,0.6,13.25,65.0,95.76,77.64
2018,11,28,8,30,47.0,69.0,0.7,13.5,80.0,114.22,93.81
2018,11,28,8,45,36.5,70.5,0.8,13.7,80.0,102.23,83.39
2018,11,28,9,0,26.0,72.0,0.9,13.9,80.0,91.41,73.78
2018,11,28,9,15,41.5,79.5,0.9,14.1,94.0,113.41,92.94
2018,11,28,9,30,57.0,87.0,0.9,14.3,108.0,152.61,125.98
2018,11,28,9,45,37.5,79.5,0.9,14.5,94.0,106.85,86.66
2018,11,28,10,0,18.0,72.0,0.9,14.7,80.0,79.3,62.56
2018,11,28,10,15,30.0,86.0,1.0,15.0,99.5,104.19,83.79
2018,11,28,10,30,42.0,100.0,1.1,15.3,119.0,128.77,104.38
2018,11,28,10,45,123.5,143.5,1.25,15.55,203.5,269.08,220.89
2018,11,28,11,0,205.0,187.0,1.4,15.8,288.0,390.22,317.08
2018,11,28,11,15,220.0,189.0,1.45,15.95,299.5,418.34,337.58
2018,11,28,11,30,235.0,191.0,1.5,16.1,311.0,423.43,341.2
2018,11,28,11,45,213.0,193.5,1.6,16.3,302.5,396.33,319.35
2018,11,28,12,0,191.0,196.0,1.7,16.5,294.0,351.86,284.26
2018,11,28,12,15,273.5,176.5,1.8,16.5,315.5,400.5,324.08
2018,11,28,12,30,356.0,157.0,1.9,16.5,337.0,442.65,357.5
2018,11,28,12,45,577.5,123.5,2.05,16.45,407.5,547.41,439.88
2018,11,28,13,0,799.0,90.0,2.2,16.4,478.0,619.77,494.62
2018,11,28,13,15,715.5,103.5,2.35,16.3,440.5,543.61,434.45
2018,11,28,13,30,632.0,117.0,2.5,16.2,403.0,470.84,376.62
2018,11,28,13,45,528.5,128.0,2.7,16.1,358.0,386.54,308.81
2018,11,28,14,0,425.0,139.0,2.9,16.0,313.0,318.51,252.98
2018,11,28,14,15,309.0,140.5,2.9,15.85,261.5,240.49,189.15
2018,11,28,14,30,193.0,142.0,2.9,15.7,210.0,178.82,139.32
2018,11,28,14,45,119.0,114.5,2.95,15.5,155.0,123.71,94.78
2018,11,28,15,0,45.0,87.0,3.0,15.3,100.0,76.22,57.35
2018,11,28,15,15,90.5,74.5,3.0,15.3,95.5,69.98,49.99
2018,11,28,15,30,136.0,62.0,3.0,15.3,91.0,56.02,37.64
2018,11,28,15,45,120.0,49.5,2.75,14.65,71.0,36.79,26.87
2018,11,28,16,0,104.0,37.0,2.5,14.0,51.0,27.86,18.63
2018,11,28,16,15,119.0,27.0,2.5,13.7,37.5,20.34,10.98
2018,11,28,16,30,134.0,17.0,2.5,13.4,24.0,13.0,0.0
2018,11,28,16,45,67.0,8.5,2.5,13.05,12.0,6.69,0.0
2018,11,28,17,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.75,11.85,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.05,13.55,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,13.75,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,13.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,11.8,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,11.8,1.0,0.0,0.0
2018,11,29,7,15,16.5,15.5,5.6,11.85,16.5,25.46,0.0
2018,11,29,7,30,33.0,30.0,5.7,11.9,32.0,85.87,51.13
2018,11,29,7,45,56.0,39.5,5.8,12.0,46.5,113.95,90.26
2018,11,29,8,0,79.0,49.0,5.9,12.1,61.0,141.43,117.01
2018,11,29,8,15,57.0,40.0,5.9,12.15,50.0,100.83,83.23
2018,11,29,8,30,35.0,31.0,5.9,12.2,39.0,66.92,53.77
2018,11,29,8,45,37.5,43.0,5.95,12.25,53.0,83.44,68.24
2018,11,29,9,0,40.0,55.0,6.0,12.3,67.0,99.66,82.27
2018,11,29,9,15,56.0,76.5,5.9,12.3,95.5,140.71,117.93
2018,11,29,9,30,72.0,98.0,5.8,12.3,124.0,181.54,152.94
2018,11,29,9,45,36.0,80.5,5.7,12.3,93.5,106.5,87.46
2018,11,29,10,0,0.0,63.0,5.6,12.3,63.0,48.29,35.85
2018,11,29,10,15,7.5,64.0,5.5,12.3,67.5,56.33,43.07
2018,11,29,10,30,15.0,65.0,5.4,12.3,72.0,68.75,53.96
